Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,461.5,110.0,1.0,15.3,275.5,442.17,359.06
2018,1,11,15,0,485.0,93.0,1.0,15.2,254.0,418.61,340.72
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,304.62,248.42
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,187.03,151.59
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,146.88,117.95
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,110.11,86.53
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,85.69,64.95
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,61.21,42.28
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,51.94,15.86
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,31.18,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,30.86,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,98.52,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,182.6,124.46
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,240.57,183.42
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,310.44,245.79
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,262.87,213.72
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,188.32,155.12
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,141.1,115.89
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,73.86,57.53
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,102.52,81.88
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,132.15,106.61
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,199.61,163.19
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,274.05,224.01
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,356.99,291.86
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,456.44,370.49
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,469.72,379.43
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,481.89,388.02
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,532.51,427.96
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,597.28,477.22
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,664.32,529.46
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,735.9,581.63
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,768.77,605.09
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,801.81,629.02
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,759.08,598.52
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,718.73,570.21
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,653.52,523.27
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,588.52,474.27
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,538.86,436.99
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,494.72,402.97
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,516.14,420.65
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,523.56,426.25
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,463.64,377.49
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,406.01,329.68
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,333.34,269.05
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,266.87,212.32
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,216.33,167.39
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,169.46,122.81
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,111.79,46.45
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,54.89,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,14.23,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,59.25,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,111.44,77.41
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,157.65,122.63
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,210.87,170.7
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,255.35,211.24
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,302.32,253.02
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,337.58,283.83
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,372.33,313.26
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,404.27,339.52
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,435.25,364.3
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,465.58,388.15
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,495.23,410.97
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,524.68,433.41
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,553.32,454.86
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,643.56,526.0
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,731.08,591.02
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,769.23,617.2
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,809.71,645.09
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,811.67,645.32
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,810.32,643.59
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,792.97,630.37
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,772.61,615.19
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,732.14,585.98
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,686.78,553.01
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,684.6,552.1
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,674.97,545.36
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,669.91,542.46
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,659.63,535.56
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,594.38,485.21
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,533.74,436.78
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,470.77,385.67
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,410.27,335.16
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,349.98,284.21
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,293.14,234.63
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,233.08,181.43
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,179.02,131.15
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,116.76,55.41
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,55.3,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.91,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,7.87,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,13.9,5.29
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,21.8,12.77
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,29.7,19.88
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,38.55,27.74
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,47.4,35.52
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,128.98,106.74
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,209.66,176.22
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,319.96,269.83
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,442.2,370.18
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,406.52,338.57
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,364.05,301.63
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,356.64,294.32
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,347.26,285.19
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,371.39,304.5
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,395.83,323.71
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,338.52,275.72
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,266.69,216.04
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,289.64,234.8
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,312.64,253.09
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,332.98,269.54
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,365.58,295.31
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,398.7,323.03
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,442.07,358.05
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,351.25,286.04
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,275.56,225.01
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,198.18,161.59
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,128.52,103.01
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,164.92,134.37
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,192.75,157.93
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,208.28,170.9
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,211.53,173.17
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,170.36,138.3
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,131.93,105.31
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,96.93,74.77
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,64.59,46.26
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,44.63,21.15
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,20.93,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,4.77,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,15.98,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,28.09,16.48
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,43.83,31.19
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,59.51,45.13
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,117.24,94.72
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,171.37,141.35
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,266.83,222.4
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,376.0,312.44
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,368.75,305.52
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,344.62,285.38
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,386.05,318.59
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,441.5,361.38
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,518.2,420.51
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,597.2,479.45
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,585.28,468.19
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,569.71,455.01
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,501.18,400.92
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,429.9,344.2
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,424.53,340.37
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,418.51,335.56
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,396.05,317.7
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,373.34,299.71
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,317.58,255.66
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,275.6,221.89
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,239.7,193.11
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,204.78,164.79
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,227.25,184.73
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,257.02,209.86
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,300.15,245.53
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,326.41,266.81
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,317.24,259.09
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,313.5,254.92
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,252.28,203.91
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,188.39,150.27
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,149.28,115.81
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,119.71,88.09
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,80.06,43.91
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,32.46,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.91,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,4.62,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,7.4,0.18
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,9.26,2.11
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,11.11,3.82
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,19.0,10.67
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,26.9,17.5
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,40.87,29.47
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,54.86,41.32
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,89.32,70.4
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,125.71,100.44
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,135.8,108.32
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,145.83,116.19
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,181.73,145.51
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,210.48,168.66
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,215.1,171.83
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,219.61,175.05
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,185.14,146.9
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,161.26,127.17
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,156.98,124.14
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,152.86,121.16
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,131.56,103.77
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,110.59,86.6
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,104.02,81.39
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,97.47,76.13
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,112.22,88.79
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,121.46,96.82
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,156.7,126.24
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,192.47,155.69
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,185.83,150.27
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,179.43,145.12
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,129.21,103.39
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,77.58,60.05
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,63.25,48.13
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,50.72,37.39
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,38.86,26.96
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,27.23,16.58
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,16.49,5.61
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,6.67,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,3.34,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,4.77,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,17.1,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,30.67,18.56
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,48.24,34.75
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,65.65,50.12
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,83.53,65.71
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,101.86,81.47
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,132.71,107.62
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,159.73,130.24
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,186.77,152.37
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,214.47,174.66
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,265.29,215.99
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,307.96,250.21
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,298.98,241.96
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,276.59,223.36
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,284.59,229.52
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,292.44,235.41
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,316.54,254.3
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,340.72,273.05
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,394.3,315.67
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,434.38,347.29
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,464.87,370.4
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,480.48,382.39
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,469.74,374.32
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,458.09,365.76
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,385.85,309.42
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,328.51,263.89
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,331.83,268.26
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,343.42,278.41
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,339.49,275.91
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,332.75,270.91
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,285.42,232.32
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,240.71,195.38
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,205.01,165.62
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,170.53,136.11
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,133.1,103.57
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,98.52,72.9
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,64.28,38.47
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,23.08,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,10.68,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.91,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.7,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,5.55,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,7.4,0.56
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,9.26,2.24
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,10.18,3.1
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,11.11,3.93
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,22.26,13.55
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,33.42,23.13
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,67.1,51.8
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,103.7,82.54
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,103.14,81.86
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,102.74,81.36
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,107.57,85.24
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,112.45,89.16
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,105.63,83.34
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,98.95,77.7
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,104.92,82.6
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,110.93,87.53
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,144.58,115.69
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,178.96,144.18
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,180.46,145.17
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,182.09,146.38
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,174.03,139.96
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,166.02,133.59
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,149.93,120.52
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,134.01,107.53
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,124.51,99.76
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,115.2,92.11
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,176.6,145.52
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,217.33,180.67
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,247.64,205.71
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,264.28,218.71
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,216.62,177.83
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,172.56,139.65
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,111.65,87.34
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,62.54,45.25
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,35.86,20.21
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,8.82,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.48,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,26.56,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,89.07,14.62
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,160.35,114.28
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,222.51,172.58
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,293.38,235.51
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,354.41,289.83
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,419.8,346.3
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,475.2,393.33
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,529.14,437.87
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,578.6,477.42
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,627.68,515.58
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,656.52,536.55
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,685.87,557.35
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,671.05,544.86
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,648.45,526.27
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,547.78,447.47
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,430.97,354.37
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,272.18,225.32
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,94.38,74.78
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,130.57,106.02
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,177.13,145.23
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,199.9,163.83
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,233.71,191.37
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,291.75,240.59
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,335.4,277.68
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,498.64,412.74
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,629.88,518.07
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,551.35,456.66
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,473.07,395.33
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,381.58,321.28
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,294.14,248.73
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,322.57,271.47
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,351.78,293.36
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,303.47,251.55
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,257.01,210.49
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,239.09,191.17
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,215.23,164.51
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,141.47,94.06
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,74.04,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,27.29,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,46.16,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,111.65,25.98
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,188.22,135.54
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,251.36,196.44
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,320.17,258.98
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,381.46,314.41
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,446.33,371.12
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,501.99,418.87
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,558.57,465.83
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,608.32,505.84
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,652.28,539.65
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,692.92,569.38
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,731.68,597.24
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,764.05,619.88
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,793.73,640.36
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,816.68,656.01
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,836.43,669.37
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,850.15,678.72
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,860.38,685.68
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,863.05,687.14
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,862.15,686.23
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,853.68,679.7
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,841.78,670.89
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,824.72,659.13
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,804.45,645.12
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,778.35,626.44
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,755.51,610.22
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,719.54,584.29
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,681.38,556.53
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,637.33,523.68
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,591.97,487.66
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,537.6,443.52
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,483.56,398.33
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,355.68,292.98
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,240.89,196.79
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,208.12,166.52
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,175.86,134.8
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,132.25,89.75
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,85.92,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,32.02,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,40.36,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,101.84,28.7
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,172.98,124.42
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,186.25,144.98
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,193.63,156.11
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,214.01,175.86
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,239.82,198.83
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,277.48,231.04
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,316.84,263.93
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,326.85,271.49
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,322.92,267.62
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,337.36,278.9
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,350.66,288.95
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,342.08,280.74
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,319.25,261.24
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,345.2,281.8
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,358.88,292.4
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,338.57,275.83
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,330.67,269.12
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,342.39,278.7
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,367.22,298.41
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,393.25,319.93
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,418.38,340.64
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,441.36,359.98
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,475.17,387.37
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,403.91,330.56
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,347.39,284.9
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,244.55,200.92
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,150.06,121.7
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,157.3,128.33
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,156.3,127.79
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,157.48,128.97
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,158.07,129.39
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,126.42,102.45
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,96.39,76.69
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,74.03,57.18
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,49.54,35.77
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,32.33,19.66
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,14.86,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,7.63,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
