Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,0,824.0,103.0,2.1,15.2,584.0,675.78,537.67
2018,4,3,9,15,840.5,106.0,2.1,15.55,627.5,729.98,575.88
2018,4,3,9,30,857.0,109.0,2.1,15.9,671.0,783.06,611.31
2018,4,3,9,45,868.5,111.0,2.1,16.25,707.5,829.63,641.5
2018,4,3,10,0,880.0,113.0,2.1,16.6,744.0,868.37,665.86
2018,4,3,10,15,888.5,114.0,2.05,16.9,774.0,906.29,689.07
2018,4,3,10,30,897.0,115.0,2.0,17.2,804.0,941.45,710.09
2018,4,3,10,45,905.0,115.5,1.95,17.5,828.0,972.67,728.24
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,1000.72,744.16
2018,4,3,11,15,822.5,164.0,1.9,18.0,836.5,989.23,735.12
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,969.32,721.14
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,972.45,721.95
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,972.18,720.36
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,1001.84,740.07
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,1035.33,761.92
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,1007.61,744.81
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,976.62,726.08
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,939.46,702.93
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,894.28,674.17
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,878.92,665.95
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,859.42,654.56
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,833.04,638.59
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,802.68,619.71
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,768.86,598.15
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,734.15,575.65
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,687.88,543.19
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,639.68,507.45
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,582.79,465.22
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,527.19,422.43
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,463.55,371.57
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,402.2,320.81
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,336.92,265.4
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,276.19,212.37
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,211.92,156.52
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,155.74,107.95
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,97.09,61.22
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,53.85,29.61
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,22.31,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,9.53,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,13.34,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,30.02,11.22
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,59.18,36.68
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,97.63,67.34
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,143.12,105.61
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,175.57,136.23
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,208.49,166.41
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,259.03,209.51
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,313.81,255.29
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,350.64,285.64
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,386.98,314.71
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,379.82,307.03
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,354.34,284.21
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,391.22,312.3
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,428.72,340.11
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,526.73,415.82
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,622.98,487.95
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,708.25,549.84
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,787.64,606.21
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,847.84,648.02
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,906.25,687.77
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,957.53,720.43
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,1001.44,747.76
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,1032.66,766.38
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,1051.69,777.1
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,1020.89,758.21
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,983.38,735.25
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,857.6,648.15
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,725.63,551.65
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,708.27,541.45
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,689.52,529.26
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,645.02,497.47
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,590.14,457.97
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,522.67,407.99
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,457.94,359.22
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,430.97,339.81
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,403.86,319.88
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,379.34,301.86
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,353.97,282.88
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,318.96,256.13
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,284.24,229.13
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,256.91,207.59
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,228.43,184.38
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,196.78,157.86
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,165.76,131.28
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,126.34,97.99
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,90.86,68.13
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,62.82,44.58
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,37.75,23.53
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,20.02,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.72,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,6.67,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,15.79,5.06
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,25.06,15.24
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,37.17,26.04
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,49.29,36.73
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,64.16,49.43
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,79.82,62.72
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,95.2,75.7
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,110.23,88.1
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,175.51,142.1
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,242.49,196.29
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,273.31,220.13
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,304.72,244.15
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,301.43,240.14
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,296.44,234.85
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,318.16,251.3
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,340.73,268.13
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,293.83,230.56
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,236.97,185.15
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,270.56,211.47
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,315.35,245.78
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,393.33,305.56
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,472.61,364.98
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,422.12,326.6
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,371.28,288.11
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,302.78,236.0
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,226.4,176.7
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,218.44,170.86
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,210.47,164.81
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,209.34,164.11
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,208.17,163.38
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,193.89,152.2
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,179.72,141.11
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,171.42,134.76
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,163.19,128.46
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,157.88,124.52
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,152.61,120.63
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,149.57,118.49
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,146.5,116.33
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,138.86,110.53
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,131.13,104.61
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,128.13,102.48
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,125.13,100.3
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,105.92,84.51
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,87.04,68.79
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,69.52,53.92
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,52.11,38.89
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,38.08,26.54
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,24.14,13.97
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,14.38,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.77,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.77,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,10.19,1.64
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,15.75,7.46
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,22.25,13.29
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,28.76,19.05
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,29.23,19.52
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,29.7,19.91
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,34.35,23.84
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,39.02,27.72
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,33.91,23.24
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,28.8,18.8
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,28.35,18.32
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,27.89,17.85
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,35.36,24.02
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,42.83,30.15
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,49.38,35.46
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,55.93,40.75
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,66.7,49.52
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,77.47,58.25
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,104.44,80.15
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,131.73,102.12
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,139.49,108.25
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,147.27,114.43
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,172.53,134.68
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,197.93,154.91
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,214.1,167.66
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,230.28,180.41
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,185.63,144.99
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,141.47,109.7
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,153.43,119.6
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,165.28,129.35
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,212.95,167.66
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,260.91,205.8
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,250.06,197.39
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,239.25,189.15
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,205.19,162.43
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,171.37,135.67
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,205.11,164.17
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,237.45,191.09
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,251.35,202.9
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,261.91,211.71
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,164.43,132.02
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,79.26,61.37
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,91.05,71.19
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,99.25,77.1
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,81.21,61.15
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,63.29,45.16
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,47.6,31.7
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,33.41,19.7
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,18.26,1.39
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,7.63,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,8.58,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,18.91,8.08
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,30.2,18.67
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,43.51,30.23
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,57.47,42.4
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,73.34,56.35
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,89.0,69.85
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,112.25,89.29
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,142.37,114.63
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,173.95,140.66
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,208.63,168.61
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,292.61,237.2
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,378.04,305.6
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,546.58,440.34
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,723.47,575.96
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,793.2,625.58
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,862.5,673.35
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,827.09,646.27
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,771.22,601.3
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,741.64,577.34
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,695.32,541.04
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,693.93,539.99
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,690.73,537.4
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,777.3,602.71
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,851.13,657.59
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,950.43,730.46
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,1035.62,788.77
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,1019.85,777.68
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,1000.74,765.19
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,983.22,754.04
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,962.38,740.63
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,936.68,723.73
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,907.79,704.61
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,870.52,679.73
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,834.49,655.61
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,790.07,625.15
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,743.84,592.82
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,690.55,553.1
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,636.83,512.2
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,579.01,467.74
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,521.59,422.33
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,459.12,371.41
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,398.86,320.84
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,334.73,265.91
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,273.03,211.97
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,211.12,158.15
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,157.45,111.96
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,103.64,68.8
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,61.69,37.76
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,28.56,7.29
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,12.39,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,17.34,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,42.78,22.15
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,84.95,52.35
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,132.45,89.59
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,192.84,140.54
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,250.09,191.47
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,314.02,247.99
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,375.52,301.98
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,440.75,357.59
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,501.12,407.59
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,563.06,457.18
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,620.47,501.77
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,676.47,543.97
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,729.31,582.28
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,781.3,617.74
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,828.91,649.69
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,874.96,680.11
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,906.93,700.09
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,941.96,722.12
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,970.79,740.2
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,996.34,756.05
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,1016.47,768.25
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,1033.06,778.16
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,1043.49,783.77
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,1050.2,787.05
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,1051.09,787.24
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,1048.2,785.12
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,1039.49,779.16
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,1027.05,770.89
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,1007.59,758.51
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,984.66,743.9
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,954.69,724.42
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,921.73,702.91
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,889.48,682.55
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,848.21,655.67
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,801.85,624.76
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,753.8,592.22
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,700.66,554.8
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,646.71,514.47
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,586.76,469.69
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,528.2,424.31
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,464.6,373.09
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,403.49,322.25
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,337.92,266.51
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,277.36,213.71
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,215.09,159.63
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,159.19,111.46
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,104.02,67.27
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,61.39,36.19
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,27.5,8.22
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,13.34,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,8.1,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,15.45,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,34.14,19.88
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,58.86,40.12
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,86.05,63.41
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,114.34,87.89
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,150.76,118.49
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,190.62,151.77
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,219.66,176.09
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,248.32,199.43
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,275.77,220.88
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,301.67,240.41
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,344.81,273.42
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,389.88,307.19
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,518.9,407.03
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,666.48,515.59
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,744.22,568.37
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,821.34,619.07
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,866.63,646.56
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,910.67,673.17
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,954.95,698.88
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,994.12,720.83
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,980.37,710.2
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,959.09,695.62
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,982.28,709.68
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,1002.38,721.2
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,970.61,700.31
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,934.8,676.24
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,903.12,654.88
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,872.39,633.9
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,864.24,628.18
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,853.07,620.23
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,790.04,576.15
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,728.15,533.0
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,673.77,496.31
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,629.64,465.84
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,605.75,450.75
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,587.24,438.7
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,572.67,430.62
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,550.5,416.56
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,497.98,381.21
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,446.62,344.94
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,378.6,294.41
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,316.76,246.87
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,280.32,216.96
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,240.21,182.12
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,187.47,137.5
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,139.75,97.0
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,95.14,60.68
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,57.35,32.24
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,25.63,8.1
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,13.34,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,6.67,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,12.99,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,25.77,14.22
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,41.31,27.34
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,52.0,36.48
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,63.94,46.89
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,56.85,42.29
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,46.46,34.13
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,66.53,51.05
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,86.77,67.85
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,86.73,67.54
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,86.71,67.25
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,90.96,70.54
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,95.23,73.82
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,77.84,59.24
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,60.57,44.82
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,115.18,89.69
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,171.08,134.73
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,275.06,217.44
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,376.71,295.84
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,406.73,317.95
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,436.99,340.34
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,388.11,302.49
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,338.68,264.19
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,323.77,252.79
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,320.39,250.11
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,296.96,232.17
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,273.57,214.24
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,213.87,167.46
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,154.94,120.63
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,246.2,193.84
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,349.95,274.94
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,341.24,268.3
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,332.47,262.02
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,279.85,221.21
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,238.34,188.73
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,263.1,209.37
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,279.51,223.21
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,312.69,251.17
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,348.14,280.39
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,314.81,254.34
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,281.99,228.49
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,288.5,234.54
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,288.73,233.82
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,246.5,197.36
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,196.94,153.51
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,120.02,89.0
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,55.23,35.75
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,67.59,41.2
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,67.2,37.62
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,29.53,11.26
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,17.16,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,8.58,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,16.47,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,34.6,21.42
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,54.99,39.01
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,90.05,66.59
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,135.01,103.52
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,179.57,140.92
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,236.48,189.23
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,283.09,229.45
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,334.17,272.18
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,375.3,305.86
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,415.95,338.22
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,422.98,342.34
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,415.28,334.47
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,499.74,400.82
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,582.99,464.57
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,588.31,466.64
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,589.66,466.09
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,551.02,434.99
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,516.93,406.84
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,544.11,427.75
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,571.18,448.22
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,640.98,502.51
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,724.36,565.57
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,725.68,565.87
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,725.43,565.61
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,653.88,511.61
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,594.1,465.7
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,534.33,420.3
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,462.39,364.93
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,524.8,415.6
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,571.85,453.7
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,634.51,503.56
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,680.62,540.65
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,608.19,485.04
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,529.38,424.31
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,482.17,388.39
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,436.16,352.8
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,425.8,345.82
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,412.79,336.36
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,363.15,296.72
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,315.92,258.57
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,212.26,173.42
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,113.84,91.25
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,75.55,58.96
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,38.78,27.69
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,49.73,37.0
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,60.38,45.8
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,45.22,32.58
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,30.67,19.78
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,19.04,7.12
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.63,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,12.39,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,20.66,2.2
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,50.98,28.19
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,97.11,60.47
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,147.85,101.63
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,207.04,152.78
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,265.12,205.16
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,329.03,262.18
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,389.71,315.8
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,453.35,370.36
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,513.45,420.52
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,574.74,470.08
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,630.29,513.56
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,686.14,555.96
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,692.98,558.19
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,682.34,547.12
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,662.57,529.06
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,633.41,503.69
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,661.44,524.08
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,688.38,543.13
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,670.19,527.34
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,659.34,516.98
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,646.93,505.74
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,619.49,483.55
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,746.42,582.32
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,874.4,678.03
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,882.05,683.71
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,887.09,688.53
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,903.78,702.29
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,914.81,712.23
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,951.19,739.8
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,974.92,757.35
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,946.81,738.7
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,915.69,718.22
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,878.42,693.29
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,838.79,666.44
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,793.39,634.61
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,748.66,602.96
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,695.47,562.83
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,641.76,521.41
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,583.95,476.12
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,526.57,429.97
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,464.65,378.74
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,404.76,327.81
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,341.48,273.03
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,282.21,220.49
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,218.46,164.36
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,164.06,116.71
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,110.13,72.55
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,67.02,40.48
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,31.34,14.69
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,17.16,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,15.73,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,23.92,6.72
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,54.28,30.96
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,99.03,62.38
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,149.4,103.08
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,208.34,153.59
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,265.97,204.96
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,329.46,260.82
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,390.29,313.61
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,454.4,367.49
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,514.68,416.73
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,575.64,464.87
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,632.03,508.07
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,688.22,549.83
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,741.06,586.91
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,792.94,621.64
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,839.66,652.17
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,879.02,677.09
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,915.32,699.61
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,948.78,719.95
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,976.87,736.61
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,1001.66,751.02
