Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,1020.55,762.15
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,1035.86,771.04
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,1045.52,775.78
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,1051.44,778.22
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,1051.01,777.41
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,1046.83,774.36
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,1036.87,768.28
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,1023.24,759.94
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,1003.62,747.52
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,980.59,732.95
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,941.89,708.23
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,894.33,677.38
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,843.01,643.59
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,787.88,606.67
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,760.55,589.05
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,728.31,567.58
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,681.06,533.75
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,631.93,497.74
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,583.9,462.08
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,534.15,423.81
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,466.66,370.47
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,402.51,318.16
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,340.91,266.25
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,282.06,215.07
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,216.95,159.16
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,159.89,110.32
2018,4,13,17,45,398.0,55.0,2.7,14.75,132.0,111.01,69.93
2018,4,13,18,0,334.0,46.0,2.7,14.1,91.0,68.82,38.54
2018,4,13,18,15,218.5,32.0,2.65,13.7,56.5,30.29,13.7
2018,4,13,18,30,103.0,18.0,2.6,13.3,22.0,17.16,0.0
2018,4,13,18,45,51.5,9.0,2.6,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.0,9.65,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.0,10.1,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.95,10.55,24.0,17.16,0.0
2018,4,14,6,0,178.0,31.0,1.9,11.0,44.0,24.67,9.36
2018,4,14,6,15,289.5,43.0,1.9,11.45,84.0,56.59,31.45
2018,4,14,6,30,401.0,55.0,1.9,11.9,124.0,103.68,64.3
2018,4,14,6,45,477.0,63.0,1.9,12.4,173.0,152.95,104.15
2018,4,14,7,0,553.0,71.0,1.9,12.9,222.0,211.47,154.29
2018,4,14,7,15,604.0,78.0,1.8,13.4,274.5,270.12,206.09
2018,4,14,7,30,655.0,85.0,1.7,13.9,327.0,334.26,261.63
2018,4,14,7,45,691.5,89.0,1.65,14.4,378.5,394.23,312.71
2018,4,14,8,0,728.0,93.0,1.6,14.9,430.0,457.19,364.36
2018,4,14,8,15,755.0,97.0,1.5,15.45,480.5,517.43,411.7
2018,4,14,8,30,782.0,101.0,1.4,16.0,531.0,578.91,457.95
2018,4,14,8,45,803.0,103.5,1.35,16.6,578.0,635.82,499.19
2018,4,14,9,0,824.0,106.0,1.3,17.2,625.0,692.63,538.78
2018,4,14,9,15,841.0,108.0,1.25,17.65,667.5,745.52,573.15
2018,4,14,9,30,858.0,110.0,1.2,18.1,710.0,797.3,605.4
2018,4,14,9,45,873.0,109.0,1.1,18.55,746.5,837.86,628.62
2018,4,14,10,0,888.0,108.0,1.0,19.0,783.0,881.01,652.99
2018,4,14,10,15,896.5,109.0,1.05,19.25,812.5,918.34,675.96
2018,4,14,10,30,905.0,110.0,1.1,19.5,842.0,952.89,697.04
2018,4,14,10,45,911.0,111.0,1.15,19.75,864.5,982.1,714.66
2018,4,14,11,0,917.0,112.0,1.2,20.0,887.0,1008.03,730.23
2018,4,14,11,15,920.5,113.0,1.25,20.15,902.0,1028.09,742.45
2018,4,14,11,30,924.0,114.0,1.3,20.3,917.0,1044.54,752.55
2018,4,14,11,45,926.0,114.5,1.35,20.4,924.5,1055.24,759.35
2018,4,14,12,0,928.0,115.0,1.4,20.5,932.0,1062.15,763.97
2018,4,14,12,15,928.0,114.5,1.5,20.55,930.5,1062.15,765.45
2018,4,14,12,30,928.0,114.0,1.6,20.6,929.0,1058.3,764.67
2018,4,14,12,45,926.0,113.5,1.7,20.65,919.5,1048.63,760.28
2018,4,14,13,0,924.0,113.0,1.8,20.7,910.0,1035.19,753.58
2018,4,14,13,15,920.0,112.5,1.9,20.65,893.0,1016.13,743.56
2018,4,14,13,30,916.0,112.0,2.0,20.6,876.0,993.53,731.22
2018,4,14,13,45,909.5,111.0,2.15,20.55,851.0,964.67,715.23
2018,4,14,14,0,903.0,110.0,2.3,20.5,826.0,932.66,696.88
2018,4,14,14,15,894.0,108.5,2.4,20.35,794.0,894.99,674.17
2018,4,14,14,30,885.0,107.0,2.5,20.2,762.0,854.71,649.33
2018,4,14,14,45,873.5,104.5,2.55,20.05,723.5,808.99,619.94
2018,4,14,15,0,862.0,102.0,2.6,19.9,685.0,761.32,588.71
2018,4,14,15,15,846.0,100.0,2.6,19.9,641.5,712.64,555.63
2018,4,14,15,30,830.0,98.0,2.6,19.9,598.0,659.05,516.7
2018,4,14,15,45,807.5,95.5,2.8,19.35,550.0,600.24,474.18
2018,4,14,16,0,785.0,93.0,3.0,18.8,502.0,541.68,430.02
2018,4,14,16,15,754.0,90.0,3.05,18.3,450.5,478.91,380.36
2018,4,14,16,30,723.0,87.0,3.1,17.8,399.0,417.81,330.23
2018,4,14,16,45,673.5,83.5,3.15,17.35,344.5,351.26,274.26
2018,4,14,17,0,624.0,80.0,3.2,16.9,290.0,289.45,220.76
2018,4,14,17,15,502.0,68.0,3.15,16.3,218.0,205.0,150.35
2018,4,14,17,30,380.0,56.0,3.1,15.7,146.0,135.14,93.06
2018,4,14,17,45,339.0,49.5,3.05,15.15,115.0,97.2,61.04
2018,4,14,18,0,298.0,43.0,3.0,14.6,84.0,63.19,35.27
2018,4,14,18,15,200.5,31.5,3.0,14.35,54.0,29.59,13.79
2018,4,14,18,30,103.0,20.0,3.0,14.1,24.0,19.06,0.0
2018,4,14,18,45,51.5,10.0,2.95,13.8,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,6.5,1.5,2.2,10.95,1.5,0.0,0.0
2018,4,15,5,30,13.0,3.0,2.3,11.2,3.0,0.0,0.0
2018,4,15,5,45,79.0,16.5,2.4,11.4,22.0,15.73,0.0
2018,4,15,6,0,145.0,30.0,2.5,11.6,41.0,24.05,10.58
2018,4,15,6,15,279.5,43.5,2.65,11.95,85.5,57.04,32.06
2018,4,15,6,30,414.0,57.0,2.8,12.3,130.0,108.07,67.41
2018,4,15,6,45,491.5,65.0,2.95,12.65,180.0,158.58,108.48
2018,4,15,7,0,569.0,73.0,3.1,13.0,230.0,218.51,160.17
2018,4,15,7,15,618.5,78.5,3.2,13.3,282.0,276.27,212.0
2018,4,15,7,30,668.0,84.0,3.3,13.6,334.0,339.25,267.76
2018,4,15,7,45,702.5,89.0,3.35,13.9,386.0,400.12,320.89
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,463.75,374.71
2018,4,15,8,15,596.5,136.5,3.5,14.45,435.0,472.92,383.5
2018,4,15,8,30,456.0,179.0,3.6,14.7,432.0,462.06,374.78
2018,4,15,8,45,313.0,227.5,3.75,14.95,408.0,436.6,353.04
2018,4,15,9,0,170.0,276.0,3.9,15.2,384.0,396.04,318.14
2018,4,15,9,15,214.5,287.5,3.95,15.3,432.5,449.42,360.38
2018,4,15,9,30,259.0,299.0,4.0,15.4,481.0,514.47,410.56
2018,4,15,9,45,279.5,317.0,4.1,15.55,522.5,561.54,445.81
2018,4,15,10,0,300.0,335.0,4.2,15.7,564.0,609.26,481.19
2018,4,15,10,15,509.5,265.5,4.25,15.75,672.0,744.63,586.72
2018,4,15,10,30,719.0,196.0,4.3,15.8,780.0,884.67,690.59
2018,4,15,10,45,806.0,160.0,4.35,15.9,831.0,942.83,730.11
2018,4,15,11,0,893.0,124.0,4.4,16.0,882.0,997.96,767.65
2018,4,15,11,15,895.0,125.0,4.45,15.95,895.5,1016.07,779.82
2018,4,15,11,30,897.0,126.0,4.5,15.9,909.0,1030.62,789.92
2018,4,15,11,45,897.5,126.5,4.6,15.9,914.5,1039.51,796.61
2018,4,15,12,0,898.0,127.0,4.7,15.9,920.0,1044.71,800.92
2018,4,15,12,15,789.5,173.0,4.8,15.8,869.5,993.58,766.53
2018,4,15,12,30,681.0,219.0,4.9,15.7,819.0,936.43,727.78
2018,4,15,12,45,432.0,307.0,4.95,15.6,686.0,771.16,603.96
2018,4,15,13,0,183.0,395.0,5.0,15.5,553.0,589.41,462.5
2018,4,15,13,15,169.5,394.0,5.1,15.3,538.5,571.77,450.34
2018,4,15,13,30,156.0,393.0,5.2,15.1,524.0,553.81,437.23
2018,4,15,13,45,150.0,385.0,5.25,14.85,508.0,535.31,423.98
2018,4,15,14,0,144.0,377.0,5.3,14.6,492.0,516.5,410.41
2018,4,15,14,15,89.0,311.0,5.35,14.4,381.0,385.1,308.19
2018,4,15,14,30,34.0,245.0,5.4,14.2,270.0,268.55,215.06
2018,4,15,14,45,18.5,198.5,5.45,14.0,212.0,202.4,161.96
2018,4,15,15,0,3.0,152.0,5.5,13.8,154.0,145.12,115.15
2018,4,15,15,15,56.0,160.0,5.5,13.8,194.0,194.06,157.3
2018,4,15,15,30,109.0,168.0,5.5,13.8,234.0,239.69,196.01
2018,4,15,15,45,134.0,178.5,5.45,13.4,253.0,259.36,212.73
2018,4,15,16,0,159.0,189.0,5.4,13.0,272.0,275.98,226.72
2018,4,15,16,15,226.0,176.5,5.3,12.75,281.5,292.06,240.07
2018,4,15,16,30,293.0,164.0,5.2,12.5,291.0,295.26,241.69
2018,4,15,16,45,334.0,138.0,5.15,12.3,265.0,266.99,216.19
2018,4,15,17,0,375.0,112.0,5.1,12.1,239.0,236.62,187.45
2018,4,15,17,15,330.0,96.5,4.95,11.75,194.5,184.6,141.72
2018,4,15,17,30,285.0,81.0,4.8,11.4,150.0,137.9,100.94
2018,4,15,17,45,231.5,65.0,4.6,11.1,112.0,95.04,65.06
2018,4,15,18,0,178.0,49.0,4.4,10.8,74.0,58.91,36.93
2018,4,15,18,15,108.5,32.5,4.25,10.65,46.0,29.59,15.49
2018,4,15,18,30,39.0,16.0,4.1,10.5,18.0,15.25,0.0
2018,4,15,18,45,19.5,8.0,4.0,10.3,9.0,7.63,0.0
2018,4,15,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,2.25,9.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,4,16,5,45,58.5,14.0,2.35,9.65,18.5,13.34,0.0
2018,4,16,6,0,116.0,27.0,2.4,9.8,36.0,21.85,10.29
2018,4,16,6,15,103.5,33.0,2.55,9.95,45.5,36.94,21.69
2018,4,16,6,30,91.0,39.0,2.7,10.1,55.0,48.63,31.99
2018,4,16,6,45,54.5,35.5,2.8,10.2,46.0,44.43,30.57
2018,4,16,7,0,18.0,32.0,2.9,10.3,37.0,34.69,23.95
2018,4,16,7,15,13.0,44.5,3.0,10.35,48.5,46.02,34.09
2018,4,16,7,30,8.0,57.0,3.1,10.4,60.0,55.99,42.82
2018,4,16,7,45,47.0,119.0,3.2,10.45,141.0,133.66,108.87
2018,4,16,8,0,86.0,181.0,3.3,10.5,222.0,216.22,177.89
2018,4,16,8,15,152.0,206.0,3.35,10.5,287.5,286.89,236.4
2018,4,16,8,30,218.0,231.0,3.4,10.5,353.0,360.43,296.62
2018,4,16,8,45,254.0,252.0,3.45,10.55,405.5,423.35,346.96
2018,4,16,9,0,290.0,273.0,3.5,10.6,458.0,483.58,394.45
2018,4,16,9,15,243.5,295.5,3.55,10.6,457.5,486.81,395.31
2018,4,16,9,30,197.0,318.0,3.6,10.6,457.0,477.0,386.09
2018,4,16,9,45,157.5,337.0,3.65,10.65,451.5,472.8,381.16
2018,4,16,10,0,118.0,356.0,3.7,10.7,446.0,465.21,373.44
2018,4,16,10,15,146.0,370.5,3.7,10.75,486.5,509.99,408.28
2018,4,16,10,30,174.0,385.0,3.7,10.8,527.0,555.95,443.42
2018,4,16,10,45,163.0,376.5,3.75,10.8,512.0,541.8,431.98
2018,4,16,11,0,152.0,368.0,3.8,10.8,497.0,526.39,419.89
2018,4,16,11,15,113.5,335.5,3.8,10.85,433.0,457.67,365.98
2018,4,16,11,30,75.0,303.0,3.8,10.9,369.0,375.76,301.28
2018,4,16,11,45,184.5,340.0,3.85,10.95,503.5,536.71,429.54
2018,4,16,12,0,294.0,377.0,3.9,11.0,638.0,699.14,553.25
2018,4,16,12,15,373.5,369.0,3.9,11.0,699.5,770.88,607.27
2018,4,16,12,30,453.0,361.0,3.9,11.0,761.0,851.58,667.16
2018,4,16,12,45,512.5,328.0,3.9,11.05,776.5,872.74,683.96
2018,4,16,13,0,572.0,295.0,3.9,11.1,792.0,890.04,698.42
2018,4,16,13,15,407.0,308.5,3.95,11.1,658.5,734.23,581.84
2018,4,16,13,30,242.0,322.0,4.0,11.1,525.0,571.42,456.9
2018,4,16,13,45,200.5,340.0,4.05,11.15,505.0,534.5,428.41
2018,4,16,14,0,159.0,358.0,4.1,11.2,485.0,509.68,408.33
2018,4,16,14,15,433.0,267.0,4.15,11.2,594.0,665.99,536.71
2018,4,16,14,30,707.0,176.0,4.2,11.2,703.0,786.94,633.43
2018,4,16,14,45,793.5,135.5,4.3,11.2,699.0,782.23,630.96
2018,4,16,15,0,880.0,95.0,4.4,11.2,695.0,767.01,621.53
2018,4,16,15,15,865.0,93.0,4.4,11.2,651.5,714.92,583.58
2018,4,16,15,30,850.0,91.0,4.4,11.2,608.0,664.27,544.9
2018,4,16,15,45,832.5,87.5,4.4,11.15,560.5,606.56,499.02
2018,4,16,16,0,815.0,84.0,4.4,11.1,513.0,548.56,451.6
2018,4,16,16,15,722.5,93.5,4.35,11.0,445.5,466.22,383.05
2018,4,16,16,30,630.0,103.0,4.3,10.9,378.0,392.18,320.12
2018,4,16,16,45,608.5,91.0,4.2,10.8,329.0,333.25,268.11
2018,4,16,17,0,587.0,79.0,4.1,10.7,280.0,276.03,216.22
2018,4,16,17,15,589.0,68.0,3.95,10.45,240.5,228.05,170.58
2018,4,16,17,30,591.0,57.0,3.8,10.2,201.0,179.36,124.1
2018,4,16,17,45,509.5,50.0,3.6,9.95,152.5,122.0,75.79
2018,4,16,18,0,428.0,43.0,3.4,9.7,104.0,74.65,40.68
2018,4,16,18,15,276.5,31.5,3.35,9.5,65.0,31.94,15.69
2018,4,16,18,30,125.0,20.0,3.3,9.3,26.0,15.99,0.0
2018,4,16,18,45,62.5,10.0,3.2,9.1,13.0,9.53,0.0
2018,4,16,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.1,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.45,30.5,19.54,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.8,55.0,28.93,16.65
2018,4,17,6,15,352.5,45.0,1.8,8.15,98.0,65.91,37.34
2018,4,17,6,30,461.0,56.0,1.8,8.5,141.0,114.96,72.25
2018,4,17,6,45,528.5,64.0,1.8,8.9,191.5,166.71,115.5
2018,4,17,7,0,596.0,72.0,1.8,9.3,242.0,226.57,168.08
2018,4,17,7,15,644.0,78.0,1.8,9.75,295.5,286.05,221.53
2018,4,17,7,30,692.0,84.0,1.8,10.2,349.0,350.53,278.35
2018,4,17,7,45,724.5,89.0,1.8,10.65,401.5,411.92,331.4
2018,4,17,8,0,757.0,94.0,1.8,11.1,454.0,475.85,384.67
2018,4,17,8,15,780.5,98.0,1.75,11.55,504.0,535.69,432.68
2018,4,17,8,30,804.0,102.0,1.7,12.0,554.0,596.31,479.43
2018,4,17,8,45,822.5,105.0,1.65,12.4,600.5,653.07,521.66
2018,4,17,9,0,841.0,108.0,1.6,12.8,647.0,709.44,562.09
2018,4,17,9,15,856.5,110.0,1.5,13.15,689.0,761.8,596.37
2018,4,17,9,30,872.0,112.0,1.4,13.5,731.0,808.4,625.38
2018,4,17,9,45,884.5,112.5,1.3,13.85,767.5,853.29,652.48
2018,4,17,10,0,897.0,113.0,1.2,14.2,804.0,896.08,677.44
2018,4,17,10,15,904.5,114.5,1.05,14.5,833.5,933.12,697.19
2018,4,17,10,30,912.0,116.0,0.9,14.8,863.0,967.27,714.4
2018,4,17,10,45,916.5,118.0,0.8,15.05,885.0,996.05,728.78
2018,4,17,11,0,921.0,120.0,0.7,15.3,907.0,1021.46,740.78
2018,4,17,11,15,924.0,120.5,0.65,15.5,921.5,1040.35,749.86
2018,4,17,11,30,927.0,121.0,0.6,15.7,936.0,1055.59,756.78
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.5,1065.61,760.56
2018,4,17,12,0,930.0,122.0,0.5,16.1,949.0,1071.82,762.19
2018,4,17,12,15,928.5,123.0,0.55,16.2,947.5,1071.71,763.0
2018,4,17,12,30,927.0,124.0,0.6,16.3,946.0,1067.76,761.7
2018,4,17,12,45,923.5,124.5,0.65,16.45,936.0,1057.49,756.55
2018,4,17,13,0,920.0,125.0,0.7,16.6,926.0,1043.52,749.27
2018,4,17,13,15,915.0,124.5,0.75,16.65,908.0,1023.42,738.55
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,999.86,725.71
2018,4,17,13,45,902.0,123.5,0.9,16.7,864.5,970.18,710.07
2018,4,17,14,0,894.0,123.0,1.0,16.7,839.0,937.47,692.22
2018,4,17,14,15,885.5,121.0,1.2,16.6,807.0,899.93,672.65
2018,4,17,14,30,877.0,119.0,1.4,16.5,775.0,859.78,650.44
2018,4,17,14,45,833.0,126.0,1.6,16.45,724.0,803.3,615.88
2018,4,17,15,0,789.0,133.0,1.8,16.4,673.0,742.04,576.74
2018,4,17,15,15,778.5,125.5,1.8,16.4,630.0,690.74,541.02
2018,4,17,15,30,768.0,118.0,1.8,16.4,587.0,638.15,502.74
2018,4,17,15,45,754.5,112.0,2.15,16.05,542.0,584.83,465.07
2018,4,17,16,0,741.0,106.0,2.5,15.7,497.0,530.12,424.17
2018,4,17,16,15,728.5,100.0,2.6,15.4,452.5,475.71,380.68
2018,4,17,16,30,716.0,94.0,2.7,15.1,408.0,421.23,335.38
2018,4,17,16,45,674.0,88.0,2.8,14.8,354.0,355.48,279.68
2018,4,17,17,0,632.0,82.0,2.9,14.5,300.0,293.65,225.73
2018,4,17,17,15,575.0,75.5,2.95,13.9,248.5,231.57,171.33
2018,4,17,17,30,518.0,69.0,3.0,13.3,197.0,175.92,122.55
2018,4,17,17,45,429.5,60.0,3.0,12.7,149.0,120.08,76.92
2018,4,17,18,0,341.0,51.0,3.0,12.1,101.0,73.79,42.96
2018,4,17,18,15,227.0,36.5,2.95,11.75,64.0,34.36,18.24
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,17.62,0.0
2018,4,17,18,45,56.5,11.0,2.9,11.05,13.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,9.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.5,1.65,9.35,8.5,8.1,0.0
2018,4,18,6,0,0.0,15.0,1.6,9.5,15.0,13.9,5.39
2018,4,18,6,15,0.0,23.5,1.6,9.75,23.5,21.8,12.8
2018,4,18,6,30,0.0,32.0,1.6,10.0,32.0,29.7,19.97
2018,4,18,6,45,0.0,45.0,1.6,10.3,45.0,41.81,30.65
2018,4,18,7,0,0.0,58.0,1.6,10.6,58.0,53.93,41.19
2018,4,18,7,15,5.0,85.0,1.6,10.75,87.0,80.73,64.06
2018,4,18,7,30,10.0,112.0,1.6,10.9,116.0,108.35,87.32
2018,4,18,7,45,18.0,140.0,1.6,11.1,148.0,139.03,112.8
2018,4,18,8,0,26.0,168.0,1.6,11.3,180.0,173.84,141.35
2018,4,18,8,15,23.5,176.5,1.6,11.55,188.5,179.09,145.11
2018,4,18,8,30,21.0,185.0,1.6,11.8,197.0,187.05,151.09
2018,4,18,8,45,28.0,215.5,1.6,12.05,233.0,227.17,183.16
2018,4,18,9,0,35.0,246.0,1.6,12.3,269.0,264.27,212.19
2018,4,18,9,15,87.5,289.0,1.6,12.55,350.5,348.79,279.11
2018,4,18,9,30,140.0,332.0,1.6,12.8,432.0,446.32,353.8
2018,4,18,9,45,134.0,348.5,1.6,13.0,448.0,464.88,366.08
2018,4,18,10,0,128.0,365.0,1.6,13.2,464.0,482.59,378.15
2018,4,18,10,15,123.0,380.5,1.65,13.4,478.5,499.34,389.65
2018,4,18,10,30,118.0,396.0,1.7,13.6,493.0,515.36,400.56
2018,4,18,10,45,120.5,405.5,1.8,13.75,507.0,531.46,412.13
2018,4,18,11,0,123.0,415.0,1.9,13.9,521.0,547.14,423.38
2018,4,18,11,15,92.5,408.0,1.95,14.05,488.5,500.68,387.95
2018,4,18,11,30,62.0,401.0,2.0,14.2,456.0,464.41,360.02
2018,4,18,11,45,51.5,387.5,2.1,14.4,433.5,440.41,341.93
2018,4,18,12,0,41.0,374.0,2.2,14.6,411.0,416.02,323.35
2018,4,18,12,15,39.0,371.0,2.3,14.7,406.0,410.89,319.63
2018,4,18,12,30,37.0,368.0,2.4,14.8,401.0,405.52,315.65
2018,4,18,12,45,96.5,389.0,2.5,14.95,473.5,486.28,378.69
2018,4,18,13,0,156.0,410.0,2.6,15.1,546.0,577.4,447.53
2018,4,18,13,15,193.5,401.0,2.6,15.15,566.5,601.08,465.75
2018,4,18,13,30,231.0,392.0,2.6,15.2,587.0,622.54,482.71
2018,4,18,13,45,203.5,383.5,2.65,15.2,551.5,581.86,452.66
2018,4,18,14,0,176.0,375.0,2.7,15.2,516.0,541.78,423.14
2018,4,18,14,15,282.5,325.0,2.7,15.15,541.5,585.07,459.57
2018,4,18,14,30,389.0,275.0,2.7,15.1,567.0,619.7,488.56
2018,4,18,14,45,571.5,209.5,2.7,15.0,614.0,684.15,540.83
2018,4,18,15,0,754.0,144.0,2.7,14.9,661.0,728.78,577.25
2018,4,18,15,15,815.0,116.5,2.7,14.9,643.5,706.92,561.99
2018,4,18,15,30,876.0,89.0,2.7,14.9,626.0,676.26,540.0
2018,4,18,15,45,859.5,85.5,2.7,14.55,577.5,618.44,496.17
2018,4,18,16,0,843.0,82.0,2.7,14.2,529.0,561.61,451.74
2018,4,18,16,15,819.0,78.5,2.65,13.95,477.5,498.92,400.89
2018,4,18,16,30,795.0,75.0,2.6,13.7,426.0,437.23,349.11
2018,4,18,16,45,758.5,71.0,2.55,13.4,372.0,371.49,292.55
2018,4,18,17,0,722.0,67.0,2.5,13.1,318.0,308.88,236.99
2018,4,18,17,15,621.5,67.0,2.35,12.55,257.5,235.6,173.77
2018,4,18,17,30,521.0,67.0,2.2,12.0,197.0,174.55,121.73
2018,4,18,17,45,369.5,59.0,2.1,11.4,140.0,109.1,70.7
2018,4,18,18,0,218.0,51.0,2.0,10.8,83.0,63.77,39.6
2018,4,18,18,15,149.5,35.5,2.0,10.45,53.5,32.05,17.77
2018,4,18,18,30,81.0,20.0,2.0,10.1,24.0,16.64,0.0
2018,4,18,18,45,40.5,10.0,2.0,9.7,12.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.05,7.85,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.1,8.4,8.0,7.63,0.0
2018,4,19,5,45,184.5,21.0,2.1,9.0,35.5,18.01,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.6,63.0,32.24,17.11
2018,4,19,6,15,414.5,43.0,2.25,10.1,107.5,69.9,37.92
2018,4,19,6,30,518.0,52.0,2.4,10.6,152.0,120.65,74.12
2018,4,19,6,45,580.0,58.5,2.5,11.15,202.5,173.56,118.67
2018,4,19,7,0,642.0,65.0,2.6,11.7,253.0,233.77,171.88
2018,4,19,7,15,685.0,70.0,2.65,12.2,306.0,293.38,225.74
2018,4,19,7,30,728.0,75.0,2.7,12.7,359.0,357.96,282.87
2018,4,19,7,45,756.5,79.5,2.75,13.2,411.0,418.85,335.76
2018,4,19,8,0,785.0,84.0,2.8,13.7,463.0,481.68,388.46
2018,4,19,8,15,808.5,87.0,2.8,14.1,513.5,541.82,437.33
2018,4,19,8,30,832.0,90.0,2.8,14.5,564.0,602.66,485.06
2018,4,19,8,45,849.5,93.0,2.85,14.9,611.0,659.95,528.73
2018,4,19,9,0,867.0,96.0,2.9,15.3,658.0,713.68,568.14
2018,4,19,9,15,881.0,98.0,2.85,15.55,700.0,765.34,603.29
2018,4,19,9,30,895.0,100.0,2.8,15.8,742.0,815.5,636.72
2018,4,19,9,45,906.5,100.5,2.8,16.1,778.0,860.26,665.98
2018,4,19,10,0,918.0,101.0,2.8,16.4,814.0,902.77,693.33
2018,4,19,10,15,925.5,102.0,2.8,16.65,843.5,939.77,716.71
2018,4,19,10,30,933.0,103.0,2.8,16.9,873.0,973.81,737.94
2018,4,19,10,45,938.5,103.5,2.85,17.1,895.0,1002.31,755.91
2018,4,19,11,0,944.0,104.0,2.9,17.3,917.0,1027.4,771.64
2018,4,19,11,15,947.5,104.5,2.95,17.4,931.5,1047.01,784.07
2018,4,19,11,30,951.0,105.0,3.0,17.5,946.0,1062.9,794.18
2018,4,19,11,45,953.0,104.5,3.1,17.6,952.5,1072.43,800.69
2018,4,19,12,0,955.0,104.0,3.2,17.7,959.0,1078.08,804.82
2018,4,19,12,15,952.5,106.0,3.3,17.75,957.0,1077.92,805.41
2018,4,19,12,30,950.0,108.0,3.4,17.8,955.0,1073.85,803.57
2018,4,19,12,45,942.5,110.0,3.45,17.85,943.0,1060.92,795.54
2018,4,19,13,0,935.0,112.0,3.5,17.9,931.0,1044.29,785.19
2018,4,19,13,15,931.0,111.0,3.5,17.9,913.0,1024.34,772.46
2018,4,19,13,30,927.0,110.0,3.5,17.9,895.0,1000.83,757.4
2018,4,19,13,45,921.5,108.5,3.55,17.9,870.0,971.99,739.09
2018,4,19,14,0,916.0,107.0,3.6,17.9,845.0,939.93,718.52
2018,4,19,14,15,907.5,105.5,3.6,17.85,813.0,902.22,693.74
2018,4,19,14,30,899.0,104.0,3.6,17.8,781.0,861.85,666.93
2018,4,19,14,45,887.5,102.5,3.6,17.75,742.5,816.65,636.44
2018,4,19,15,0,876.0,101.0,3.6,17.7,704.0,769.47,604.2
2018,4,19,15,15,861.0,98.0,3.6,17.7,660.0,716.54,567.2
2018,4,19,15,30,846.0,95.0,3.6,17.7,616.0,665.04,529.1
2018,4,19,15,45,823.0,93.0,3.55,17.4,567.0,605.79,483.91
2018,4,19,16,0,800.0,91.0,3.5,17.1,518.0,546.82,437.61
2018,4,19,16,15,770.0,88.0,3.45,16.75,466.0,483.91,386.88
2018,4,19,16,30,740.0,85.0,3.4,16.4,414.0,422.74,335.91
2018,4,19,16,45,699.0,81.5,3.35,16.05,361.0,358.31,280.92
2018,4,19,17,0,658.0,78.0,3.3,15.7,308.0,297.98,227.94
2018,4,19,17,15,601.5,72.0,3.25,15.05,255.5,235.08,172.81
2018,4,19,17,30,545.0,66.0,3.2,14.4,203.0,178.49,123.24
2018,4,19,17,45,458.0,58.0,3.15,13.75,154.5,122.2,77.24
2018,4,19,18,0,371.0,50.0,3.1,13.1,106.0,76.7,44.14
2018,4,19,18,15,252.0,36.5,3.0,12.7,68.0,34.9,18.66
2018,4,19,18,30,133.0,23.0,2.9,12.3,30.0,18.35,0.0
2018,4,19,18,45,66.5,11.5,2.8,11.9,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,5,15,24.5,4.5,1.7,9.75,4.5,0.0,0.0
2018,4,20,5,30,49.0,9.0,1.6,10.2,9.0,8.58,0.0
2018,4,20,5,45,161.5,22.5,1.5,10.7,36.0,18.02,0.0
2018,4,20,6,0,274.0,36.0,1.4,11.2,63.0,32.82,17.75
2018,4,20,6,15,375.5,45.5,1.35,11.7,106.5,70.13,39.22
2018,4,20,6,30,477.0,55.0,1.3,12.2,150.0,118.83,73.94
2018,4,20,6,45,545.0,62.5,1.25,12.7,201.0,171.46,117.46
2018,4,20,7,0,613.0,70.0,1.2,13.2,252.0,232.18,169.83
2018,4,20,7,15,657.5,75.0,1.2,13.85,304.5,290.61,221.25
2018,4,20,7,30,702.0,80.0,1.2,14.5,357.0,353.55,275.33
2018,4,20,7,45,734.0,83.5,1.2,15.1,408.5,414.1,326.11
2018,4,20,8,0,766.0,87.0,1.2,15.7,460.0,476.39,376.36
2018,4,20,8,15,788.5,91.0,1.25,16.2,509.5,535.95,423.09
2018,4,20,8,30,811.0,95.0,1.3,16.7,559.0,596.17,468.65
2018,4,20,8,45,828.5,97.0,1.35,17.2,604.5,651.33,509.06
2018,4,20,9,0,846.0,99.0,1.4,17.7,650.0,705.96,547.67
2018,4,20,9,15,861.5,100.5,1.45,18.05,692.0,754.17,579.41
2018,4,20,9,30,877.0,102.0,1.5,18.4,734.0,804.12,611.92
2018,4,20,9,45,892.0,101.0,1.55,18.8,770.5,849.43,640.66
2018,4,20,10,0,907.0,100.0,1.6,19.2,807.0,892.8,667.77
2018,4,20,10,15,914.0,101.0,1.7,19.5,835.5,928.92,690.69
2018,4,20,10,30,921.0,102.0,1.8,19.8,864.0,962.1,711.66
2018,4,20,10,45,925.0,102.5,1.9,20.1,885.0,988.81,728.37
2018,4,20,11,0,929.0,103.0,2.0,20.4,906.0,1012.1,742.94
2018,4,20,11,15,931.0,104.0,2.05,20.5,919.5,1030.44,754.33
2018,4,20,11,30,933.0,105.0,2.1,20.6,933.0,1045.09,763.48
2018,4,20,11,45,933.5,106.0,2.2,20.75,939.0,1054.49,769.9
2018,4,20,12,0,934.0,107.0,2.3,20.9,945.0,1060.07,774.01
2018,4,20,12,15,934.0,106.0,2.4,20.95,943.0,1059.2,774.42
2018,4,20,12,30,934.0,105.0,2.5,21.0,941.0,1054.48,772.5
2018,4,20,12,45,932.0,105.0,2.55,21.0,931.5,1045.0,767.23
2018,4,20,13,0,930.0,105.0,2.6,21.0,922.0,1031.78,759.64
2018,4,20,13,15,926.0,104.5,2.75,20.9,904.5,1012.4,749.38
2018,4,20,13,30,922.0,104.0,2.9,20.8,887.0,989.5,736.71
2018,4,20,13,45,915.5,103.0,3.0,20.7,862.0,960.36,719.32
2018,4,20,14,0,909.0,102.0,3.1,20.6,837.0,928.09,699.69
2018,4,20,14,15,900.5,100.5,3.2,20.4,805.0,890.6,676.52
2018,4,20,14,30,892.0,99.0,3.3,20.2,773.0,850.49,651.22
2018,4,20,14,45,881.0,98.0,3.4,19.95,735.5,806.49,622.92
2018,4,20,15,0,870.0,97.0,3.5,19.7,698.0,760.51,592.7
2018,4,20,15,15,855.5,94.5,3.5,19.7,655.0,708.75,556.8
2018,4,20,15,30,841.0,92.0,3.5,19.7,612.0,658.28,519.8
2018,4,20,15,45,821.5,89.0,3.55,19.0,564.0,600.42,477.02
2018,4,20,16,0,802.0,86.0,3.6,18.3,516.0,542.51,432.65
2018,4,20,16,15,777.5,82.5,3.6,17.85,466.0,481.83,383.99
2018,4,20,16,30,753.0,79.0,3.6,17.4,416.0,422.29,334.53
2018,4,20,16,45,718.0,75.0,3.6,16.9,364.0,359.61,281.09
2018,4,20,17,0,683.0,71.0,3.6,16.4,312.0,299.11,227.95
2018,4,20,17,15,632.0,65.5,3.5,15.75,260.0,236.8,172.97
2018,4,20,17,30,581.0,60.0,3.4,15.1,208.0,180.09,122.92
2018,4,20,17,45,504.0,52.5,3.3,14.45,159.5,123.57,76.22
2018,4,20,18,0,427.0,45.0,3.2,13.8,111.0,76.48,41.71
2018,4,20,18,15,301.5,33.5,3.1,13.35,71.5,34.24,17.55
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,17.48,0.0
2018,4,20,18,45,88.0,11.0,2.95,12.45,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.55,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,9.53,0.0
2018,4,21,5,45,176.0,23.0,1.5,10.8,38.0,18.36,0.0
2018,4,21,6,0,294.0,36.0,1.5,11.3,66.0,35.06,19.23
2018,4,21,6,15,391.5,45.5,1.45,11.75,110.0,72.07,40.13
2018,4,21,6,30,489.0,55.0,1.4,12.2,154.0,121.38,75.62
2018,4,21,6,45,554.5,61.5,1.4,12.7,204.5,173.37,118.88
2018,4,21,7,0,620.0,68.0,1.4,13.2,255.0,233.08,170.71
2018,4,21,7,15,664.0,73.0,1.4,13.65,307.5,291.75,222.68
2018,4,21,7,30,708.0,78.0,1.4,14.1,360.0,354.86,277.32
2018,4,21,7,45,740.5,81.5,1.35,14.6,412.0,415.98,328.74
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,478.83,379.57
2018,4,21,8,15,796.0,88.0,1.3,15.65,513.5,537.94,425.79
2018,4,21,8,30,819.0,91.0,1.3,16.2,563.0,597.73,470.75
2018,4,21,8,45,836.5,93.0,1.25,16.75,608.5,653.18,510.51
2018,4,21,9,0,854.0,95.0,1.2,17.3,654.0,705.18,545.88
2018,4,21,9,15,868.5,96.5,1.15,17.85,695.5,755.96,577.76
2018,4,21,9,30,883.0,98.0,1.1,18.4,737.0,805.32,607.83
2018,4,21,9,45,894.5,99.0,1.05,18.95,773.0,849.98,634.0
2018,4,21,10,0,906.0,100.0,1.0,19.5,809.0,892.45,658.17
2018,4,21,10,15,913.5,100.5,0.95,20.05,837.5,928.37,677.6
2018,4,21,10,30,921.0,101.0,0.9,20.6,866.0,961.4,694.9
2018,4,21,10,45,926.0,102.0,0.85,21.1,888.0,989.5,708.97
2018,4,21,11,0,931.0,103.0,0.8,21.6,910.0,1014.24,720.83
2018,4,21,11,15,934.0,103.5,0.75,22.0,924.0,1032.99,729.21
2018,4,21,11,30,937.0,104.0,0.7,22.4,938.0,1048.08,735.41
2018,4,21,11,45,938.5,104.0,0.7,22.75,944.0,1057.39,739.53
2018,4,21,12,0,940.0,104.0,0.7,23.1,950.0,1062.89,741.55
2018,4,21,12,15,939.5,104.0,0.85,23.2,948.0,1062.51,744.43
2018,4,21,12,30,939.0,104.0,1.0,23.3,946.0,1058.29,744.98
2018,4,21,12,45,936.5,104.0,1.15,23.4,936.5,1048.23,741.89
2018,4,21,13,0,934.0,104.0,1.3,23.5,927.0,1034.42,736.38
2018,4,21,13,15,930.0,103.5,1.45,23.45,909.5,1014.95,727.6
2018,4,21,13,30,926.0,103.0,1.6,23.4,892.0,991.95,716.38
2018,4,21,13,45,919.5,102.5,1.75,23.3,867.0,963.23,701.35
2018,4,21,14,0,913.0,102.0,1.9,23.2,842.0,931.36,683.94
2018,4,21,14,15,904.0,101.0,2.0,23.05,810.0,893.84,662.0
2018,4,21,14,30,895.0,100.0,2.1,22.9,778.0,853.71,637.95
2018,4,21,14,45,883.0,98.5,2.2,22.75,739.5,808.3,609.83
2018,4,21,15,0,871.0,97.0,2.3,22.6,701.0,760.97,579.82
2018,4,21,15,15,856.0,95.0,2.3,22.6,658.0,709.34,545.22
2018,4,21,15,30,841.0,93.0,2.3,22.6,615.0,659.05,509.49
2018,4,21,15,45,818.5,91.5,2.4,22.05,567.0,600.96,467.81
2018,4,21,16,0,796.0,90.0,2.5,21.5,519.0,543.1,424.68
2018,4,21,16,15,741.5,92.5,2.55,21.0,461.5,473.79,370.92
2018,4,21,16,30,687.0,95.0,2.6,20.5,404.0,408.5,318.61
2018,4,21,16,45,671.0,86.0,2.6,20.0,357.0,351.67,270.99
2018,4,21,17,0,655.0,77.0,2.6,19.5,310.0,295.79,222.48
2018,4,21,17,15,612.0,70.5,2.6,18.7,260.0,236.3,170.85
2018,4,21,17,30,569.0,64.0,2.6,17.9,210.0,181.46,123.04
2018,4,21,17,45,492.5,55.5,2.6,17.1,161.5,124.79,76.92
2018,4,21,18,0,416.0,47.0,2.6,16.3,113.0,77.51,42.56
2018,4,21,18,15,292.0,35.0,2.6,15.75,73.0,35.5,18.56
2018,4,21,18,30,168.0,23.0,2.6,15.2,33.0,18.26,0.0
2018,4,21,18,45,84.0,11.5,2.55,14.65,16.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.8,10.6,10.0,8.58,0.0
2018,4,22,5,45,150.5,26.0,1.75,11.15,40.0,20.79,0.0
2018,4,22,6,0,257.0,43.0,1.7,11.7,70.0,39.68,23.19
2018,4,22,6,15,359.5,54.0,1.7,12.2,115.0,76.82,45.16
2018,4,22,6,30,462.0,65.0,1.7,12.7,160.0,127.97,82.27
2018,4,22,6,45,531.0,72.5,1.7,13.2,211.5,180.1,125.4
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,240.47,177.38
2018,4,22,7,15,646.0,86.0,1.65,14.2,316.5,299.74,229.41
2018,4,22,7,30,692.0,92.0,1.6,14.7,370.0,363.75,284.27
2018,4,22,7,45,724.0,97.5,1.55,15.25,423.0,425.41,335.76
2018,4,22,8,0,756.0,103.0,1.5,15.8,476.0,489.47,387.16
2018,4,22,8,15,744.0,114.5,1.45,16.3,513.0,537.34,424.34
2018,4,22,8,30,732.0,126.0,1.4,16.8,550.0,582.37,457.79
2018,4,22,8,45,755.5,129.5,1.35,17.25,598.0,639.5,499.07
2018,4,22,9,0,779.0,133.0,1.3,17.7,646.0,695.49,537.99
2018,4,22,9,15,786.5,140.5,1.25,18.15,685.5,744.56,570.3
2018,4,22,9,30,794.0,148.0,1.2,18.6,725.0,791.86,599.51
2018,4,22,9,45,729.5,182.5,1.2,19.05,732.5,808.6,608.12
2018,4,22,10,0,665.0,217.0,1.2,19.5,740.0,815.24,609.64
2018,4,22,10,15,603.5,256.0,1.15,19.95,743.5,821.76,609.88
2018,4,22,10,30,542.0,295.0,1.1,20.4,747.0,820.91,605.16
2018,4,22,10,45,522.0,314.0,1.1,20.9,758.0,836.04,612.75
2018,4,22,11,0,502.0,333.0,1.1,21.4,769.0,848.09,618.08
2018,4,22,11,15,525.0,332.5,1.05,21.75,795.0,879.61,636.9
2018,4,22,11,30,548.0,332.0,1.0,22.1,821.0,909.39,654.07
2018,4,22,11,45,517.5,344.5,1.0,22.5,809.0,896.78,643.63
2018,4,22,12,0,487.0,357.0,1.0,22.9,797.0,881.33,632.0
2018,4,22,12,15,585.5,306.5,1.0,23.1,834.0,928.62,664.79
2018,4,22,12,30,684.0,256.0,1.0,23.3,871.0,975.52,695.86
2018,4,22,12,45,803.5,190.0,1.05,23.55,905.0,1013.73,719.39
2018,4,22,13,0,923.0,124.0,1.1,23.8,939.0,1044.24,738.24
2018,4,22,13,15,869.5,148.0,1.2,23.8,904.0,1010.61,719.45
2018,4,22,13,30,816.0,172.0,1.3,23.8,869.0,966.83,694.79
2018,4,22,13,45,836.5,155.5,1.4,23.85,852.5,948.57,685.87
2018,4,22,14,0,857.0,139.0,1.5,23.9,836.0,925.87,673.65
2018,4,22,14,15,824.0,147.0,1.6,23.8,796.0,878.07,645.27
2018,4,22,14,30,791.0,155.0,1.7,23.7,756.0,829.24,615.79
2018,4,22,14,45,787.5,146.5,1.75,23.65,720.0,786.58,589.25
2018,4,22,15,0,784.0,138.0,1.8,23.6,684.0,741.64,560.61
2018,4,22,15,15,787.5,128.0,1.8,23.6,647.0,698.0,531.04
2018,4,22,15,30,791.0,118.0,1.8,23.6,610.0,651.79,498.48
2018,4,22,15,45,779.5,111.5,1.9,23.25,565.0,597.57,460.15
2018,4,22,16,0,768.0,105.0,2.0,22.9,520.0,542.63,419.76
2018,4,22,16,15,747.5,98.0,2.05,22.4,470.0,482.02,373.51
2018,4,22,16,30,727.0,91.0,2.1,21.9,420.0,422.11,325.95
2018,4,22,16,45,684.5,86.0,2.15,21.45,365.5,356.78,272.53
2018,4,22,17,0,642.0,81.0,2.2,21.0,311.0,295.38,220.71
2018,4,22,17,15,591.5,76.0,2.2,20.1,261.5,236.11,170.16
2018,4,22,17,30,541.0,71.0,2.2,19.2,212.0,182.39,124.16
2018,4,22,17,45,456.5,62.0,2.25,18.3,162.5,125.79,78.92
2018,4,22,18,0,372.0,53.0,2.3,17.4,113.0,78.21,44.64
2018,4,22,18,15,253.5,39.5,2.35,16.85,73.5,37.63,20.75
2018,4,22,18,30,135.0,26.0,2.4,16.3,34.0,20.69,0.81
2018,4,22,18,45,67.5,13.0,2.4,15.75,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,0.6,12.5,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,0.6,12.8,9.0,8.58,0.0
2018,4,23,5,45,78.5,25.0,0.6,13.05,32.5,20.6,1.06
2018,4,23,6,0,136.0,41.0,0.6,13.3,56.0,37.08,22.52
2018,4,23,6,15,180.0,57.5,0.6,13.7,88.5,66.13,42.88
2018,4,23,6,30,224.0,74.0,0.6,14.1,121.0,100.73,69.56
2018,4,23,6,45,296.5,87.5,0.55,14.5,168.0,145.05,104.8
2018,4,23,7,0,369.0,101.0,0.5,14.9,215.0,197.73,148.02
2018,4,23,7,15,455.5,108.0,0.55,15.45,275.0,257.34,196.93
2018,4,23,7,30,542.0,115.0,0.6,16.0,335.0,329.13,255.21
2018,4,23,7,45,614.0,116.0,0.65,16.6,396.5,395.76,308.62
2018,4,23,8,0,686.0,117.0,0.7,17.2,458.0,469.38,365.98
2018,4,23,8,15,713.0,120.5,0.7,17.65,507.0,526.99,409.6
2018,4,23,8,30,740.0,124.0,0.7,18.1,556.0,585.84,452.67
