Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,18.11,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,26.09,13.15
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,36.01,25.52
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,66.61,40.56
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,89.86,60.13
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,101.78,74.56
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,129.65,100.61
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,151.5,120.75
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,196.02,156.94
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,244.6,196.3
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,278.66,223.81
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,313.49,251.44
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,340.15,271.91
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,365.84,291.16
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,414.53,328.41
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,465.7,366.84
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,543.57,425.8
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,621.3,483.35
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,728.68,564.55
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,838.67,643.44
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,895.13,680.53
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,945.63,713.53
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,972.15,729.7
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,995.53,743.95
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,1012.18,754.5
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,1025.4,762.92
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,1033.11,767.69
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,1037.26,770.27
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,1034.34,768.91
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,1027.88,765.38
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,1013.03,756.25
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,994.99,745.11
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,957.02,720.81
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,914.56,693.36
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,846.18,646.34
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,777.34,596.58
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,812.28,626.93
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,829.44,640.49
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,787.05,611.66
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,742.85,581.64
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,693.04,546.06
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,642.35,508.14
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,589.14,468.27
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,535.76,427.0
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,477.6,380.32
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,420.87,333.36
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,362.56,283.91
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,306.77,235.25
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,248.6,184.31
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,195.13,137.35
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,143.0,93.67
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,98.15,59.45
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,55.57,33.12
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,33.46,22.9
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,22.59,7.53
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,13.34,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.81,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.48,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.65,3.64
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.82,7.02
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,19.93,11.54
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,25.04,16.01
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,35.28,24.83
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,45.53,33.54
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,51.13,38.16
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,56.74,42.72
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,60.95,46.05
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,65.17,49.35
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,79.67,61.2
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,94.21,72.92
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,112.08,87.25
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,130.04,101.47
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,144.01,112.45
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,158.14,123.5
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,196.36,153.69
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,235.11,183.83
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,268.12,209.25
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,301.44,234.68
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,315.13,244.8
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,328.82,254.97
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,385.26,297.94
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,433.33,333.97
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,483.41,371.51
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,533.47,408.6
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,590.74,451.49
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,636.52,485.74
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,666.54,508.75
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,704.23,537.09
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,709.79,542.76
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,712.84,546.84
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,754.98,581.69
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,781.52,605.02
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,812.64,631.25
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,826.86,642.54
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,784.15,613.27
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,739.66,582.76
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,690.93,547.66
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,641.29,510.21
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,588.47,470.15
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,535.22,428.56
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,477.89,382.44
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,421.61,335.71
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,363.5,286.15
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,307.91,237.42
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,250.54,186.88
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,197.8,140.3
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,144.93,95.79
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,99.28,60.66
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,56.71,34.09
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,34.21,23.72
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,23.36,9.06
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,14.3,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,8.33,0.7
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,13.9,6.47
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,19.47,10.94
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,29.23,19.46
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,39.0,27.93
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,67.55,52.18
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,96.21,76.19
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,126.16,100.86
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,156.93,125.84
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,179.66,143.93
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,203.0,162.34
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,237.09,189.12
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,269.91,214.51
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,282.54,223.55
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,294.76,232.23
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,344.43,270.44
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,395.91,309.3
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,473.66,368.02
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,547.55,422.66
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,590.65,453.8
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,634.57,485.38
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,645.73,492.49
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,655.75,499.02
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,651.82,495.51
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,646.53,491.15
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,698.6,530.68
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,740.34,562.38
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,807.26,612.58
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,863.03,654.43
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,939.56,711.79
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,993.78,749.09
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,921.96,700.69
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,836.55,639.92
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,841.39,646.84
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,838.66,647.31
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,836.06,646.87
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,824.89,640.43
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,783.53,612.64
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,743.46,585.64
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,694.39,550.67
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,644.31,512.83
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,591.36,472.68
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,538.05,431.03
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,481.63,385.41
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,425.92,338.91
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,366.97,288.44
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,310.99,239.07
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,253.0,187.51
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,198.98,139.32
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,145.87,94.05
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,99.03,57.73
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,53.83,31.64
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,34.05,23.6
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,22.29,9.16
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,9.53,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,6.67,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,19.54,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,26.81,15.16
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,34.18,24.11
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,66.55,37.29
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,109.89,65.69
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,161.47,106.48
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,214.52,152.51
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,272.9,204.14
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,330.09,254.92
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,391.4,307.89
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,448.85,356.52
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,507.75,404.76
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,563.8,449.35
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,619.97,492.63
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,670.84,530.76
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,722.24,567.46
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,729.58,570.17
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,719.64,559.56
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,705.84,546.75
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,685.96,529.22
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,720.75,554.15
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,754.83,577.98
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,763.54,582.51
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,769.51,585.3
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,812.25,616.18
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,854.2,645.88
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,926.78,698.7
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,989.7,740.63
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,950.98,714.07
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,901.82,678.59
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,795.83,600.98
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,675.03,511.57
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,654.36,497.78
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,633.19,482.88
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,626.83,480.99
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,608.83,470.62
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,594.38,462.3
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,584.33,456.89
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,557.69,437.05
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,538.97,422.92
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,511.39,402.86
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,482.3,381.32
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,487.25,387.48
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,475.32,379.43
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,459.46,366.04
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,429.92,340.2
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,371.12,290.15
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,314.5,240.67
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,256.51,189.58
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,202.65,141.94
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,149.16,96.72
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,102.33,60.62
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,58.87,34.12
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,33.33,23.02
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,23.7,10.8
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,16.2,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,6.67,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,16.83,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,27.56,16.09
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,35.02,24.9
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,68.25,39.96
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,109.66,67.48
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,159.13,106.62
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,209.51,150.19
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,265.09,199.18
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,319.57,247.51
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,377.16,297.43
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,433.34,345.05
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,491.79,392.99
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,546.49,436.49
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,601.6,478.93
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,653.13,517.42
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,704.09,554.22
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,746.43,582.85
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,789.81,611.9
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,829.67,637.98
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,867.32,662.25
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,900.31,683.62
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,930.57,703.06
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,954.56,718.22
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,975.43,731.35
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,992.63,742.22
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,1006.5,750.98
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,1013.99,756.04
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,1018.04,758.96
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,1017.64,759.49
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,1013.77,757.82
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,1005.4,753.25
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,993.53,746.42
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,974.42,735.02
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,952.09,721.43
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,925.73,705.02
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,896.43,686.48
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,861.19,663.49
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,823.49,638.57
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,781.95,610.93
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,738.5,581.54
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,690.56,547.65
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,643.35,511.86
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,590.44,471.65
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,537.24,430.01
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,480.48,383.95
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,424.63,337.23
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,365.11,286.36
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,308.96,236.98
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,251.91,186.39
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,199.09,139.43
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,146.63,94.98
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,100.96,59.77
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,58.42,33.73
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,33.26,22.97
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,23.64,11.32
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,16.2,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,6.67,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,12.26,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,18.44,9.07
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,24.12,15.42
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,31.39,20.28
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,42.47,30.19
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,52.07,39.03
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,74.72,58.18
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,97.74,77.38
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,117.79,93.87
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,138.02,110.27
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,146.82,117.01
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,155.43,123.53
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,172.26,136.68
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,189.39,149.95
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,213.5,168.71
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,238.05,187.62
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,303.5,238.65
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,366.97,286.98
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,427.95,332.97
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,498.74,385.31
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,509.25,392.28
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,519.44,399.37
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,522.23,400.63
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,524.25,401.39
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,537.4,410.97
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,550.03,420.11
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,596.63,454.44
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,642.73,487.86
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,661.11,501.66
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,678.32,514.83
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,734.25,557.03
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,777.81,590.11
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,789.86,600.02
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,791.68,603.17
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,790.51,604.75
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,785.17,603.36
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,780.05,602.2
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,771.93,598.66
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,745.82,582.01
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,714.36,561.12
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,678.45,535.61
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,637.54,505.64
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,585.75,467.0
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,533.29,426.52
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,481.72,384.91
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,429.26,341.09
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,369.88,290.44
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,313.81,241.2
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,256.35,190.33
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,203.23,143.16
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,149.64,97.78
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,102.99,61.67
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,60.48,35.49
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,34.81,24.43
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,24.82,12.73
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,17.16,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,7.63,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,18.16,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,28.24,17.15
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,36.44,26.24
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,65.91,40.38
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,107.33,68.77
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,157.76,108.65
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,210.5,153.69
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,268.8,204.68
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,323.66,253.49
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,382.17,304.56
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,439.1,353.26
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,498.09,402.28
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,553.46,447.28
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,609.36,491.45
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,660.88,531.03
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,711.85,569.22
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,759.46,603.11
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,805.79,635.16
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,846.96,662.97
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,880.84,685.32
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,913.98,707.67
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,944.32,727.98
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,968.88,744.08
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,990.26,758.02
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,1005.91,768.67
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,1018.2,777.13
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,1024.07,780.71
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,1026.49,782.07
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,1026.61,782.59
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,1023.35,780.91
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,1014.74,775.39
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,1002.78,767.68
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,983.65,755.09
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,961.4,740.41
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,940.78,727.28
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,909.84,706.78
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,873.33,682.15
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,834.61,655.78
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,791.17,625.58
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,746.24,593.99
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,697.06,557.23
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,647.58,519.26
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,592.84,476.95
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,538.86,434.13
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,479.0,385.62
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,421.26,337.55
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,363.72,288.43
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,309.82,241.42
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,252.73,191.66
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,202.78,148.06
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,151.87,105.72
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,108.6,72.36
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,64.94,43.6
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,40.23,29.27
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,26.45,14.45
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,13.34,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,6.67,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,5.72,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,15.09,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,24.56,14.38
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,39.81,29.25
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,64.81,44.8
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,89.56,65.18
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,111.07,84.43
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,147.57,115.14
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,187.24,148.66
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,240.46,192.36
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,301.85,243.12
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,341.47,276.38
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,379.77,307.67
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,430.08,348.06
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,483.15,389.92
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,521.65,419.28
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,559.33,447.47
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,631.22,503.07
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,703.21,557.74
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,774.58,611.47
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,843.88,661.04
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,857.42,668.17
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,859.29,665.5
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,889.08,686.87
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,917.3,706.81
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,891.08,684.75
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,861.05,660.28
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,865.85,662.29
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,868.09,662.3
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,881.45,672.24
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,892.47,680.48
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,861.95,658.88
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,829.9,636.28
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,804.72,619.28
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,778.19,601.14
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,774.12,600.69
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,766.63,597.6
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,711.21,557.24
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,651.45,513.37
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,638.63,506.34
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,616.04,491.56
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,563.49,451.23
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,508.04,408.29
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,439.61,354.73
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,373.86,302.59
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,315.91,255.91
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,262.99,212.93
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,253.1,204.02
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,231.78,183.83
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,219.63,169.06
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,195.9,143.04
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,148.37,102.88
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,107.34,70.86
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,68.06,44.84
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,44.6,33.12
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,29.99,17.58
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,17.16,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,8.58,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,7.63,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,19.73,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,32.39,21.0
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,41.56,30.84
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,74.56,47.12
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,114.83,74.59
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,162.94,112.39
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,212.94,154.72
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,266.62,200.73
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,320.31,246.75
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,377.59,294.61
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,432.76,339.57
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,489.93,384.59
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,544.04,426.03
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,598.76,466.63
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,649.29,503.07
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,699.72,538.47
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,746.56,570.63
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,792.34,600.76
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,834.76,628.27
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,870.1,650.81
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,902.95,672.58
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,933.2,692.58
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,958.32,708.48
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,980.42,722.45
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,996.45,733.5
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,1009.2,742.52
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,1016.63,747.64
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,1020.68,750.7
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,1019.31,751.25
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,1014.56,749.66
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,1002.49,743.29
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,987.22,734.82
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,968.3,723.78
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,946.28,710.64
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,919.83,694.87
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,890.53,676.96
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,860.91,658.75
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,823.06,634.5
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,780.8,606.68
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,736.74,577.13
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,688.43,542.37
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,639.19,505.34
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,587.11,466.73
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,534.96,426.84
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,478.04,381.29
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,422.63,335.53
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,364.23,286.06
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,308.45,237.54
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,252.59,188.47
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,201.13,143.12
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,150.14,100.17
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,104.8,64.96
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,63.44,38.58
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,37.8,27.18
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,27.11,15.65
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,16.58,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,9.53,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,8.58,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,19.15,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,30.59,19.64
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,31.49,22.02
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,48.59,28.56
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,50.7,32.94
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,37.14,26.38
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,50.19,37.55
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,63.26,48.58
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,76.77,59.84
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,90.27,70.93
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,103.35,81.54
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,116.5,92.09
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,133.54,105.73
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,150.76,119.37
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,162.82,128.74
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,175.05,138.2
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,198.52,156.68
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,222.32,175.23
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,250.65,197.17
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,279.3,219.14
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,305.34,238.95
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,339.31,264.67
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,361.1,280.93
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,382.99,297.21
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,393.43,304.82
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,403.71,312.35
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,413.75,319.71
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,423.57,326.9
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,437.11,337.17
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,450.32,347.18
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,479.43,369.73
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,507.74,391.51
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,595.11,460.03
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,676.52,522.54
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,773.46,598.27
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,852.62,658.53
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,841.97,651.52
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,823.82,639.94
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,786.62,614.97
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,743.09,585.25
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,694.78,550.64
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,645.47,513.46
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,592.42,473.18
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,539.17,431.57
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,483.46,386.68
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,427.61,340.31
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,369.72,290.96
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,314.12,242.26
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,257.49,192.29
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,204.99,145.72
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,152.92,101.43
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,107.34,65.76
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,62.7,37.85
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,37.7,27.23
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,26.68,15.65
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,14.13,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
