Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.91,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,6.48,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,11.11,3.59
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,18.07,10.26
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,25.04,15.78
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,35.28,24.72
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,45.53,33.58
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,73.84,57.63
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,102.27,81.45
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,135.26,108.5
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,171.35,137.96
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,181.79,146.2
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,191.8,153.98
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,189.41,151.41
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,187.66,149.28
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,225.6,179.46
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,268.87,213.39
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,339.32,268.82
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,419.52,330.53
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,474.86,372.87
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,532.88,416.75
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,569.13,442.59
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,604.93,467.92
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,601.31,463.64
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,595.87,458.26
2018,5,23,11,15,141.0,453.5,3.6,17.05,585.0,593.99,456.09
2018,5,23,11,30,128.0,461.0,3.6,17.1,582.0,591.05,453.16
2018,5,23,11,45,133.0,456.5,3.6,17.15,583.0,592.92,454.59
2018,5,23,12,0,138.0,452.0,3.6,17.2,584.0,594.06,455.52
2018,5,23,12,15,126.5,443.5,3.6,17.2,564.0,573.88,440.5
2018,5,23,12,30,115.0,435.0,3.6,17.2,544.0,553.01,425.06
2018,5,23,12,45,103.0,431.0,3.6,17.2,528.0,535.68,412.13
2018,5,23,13,0,91.0,427.0,3.6,17.2,512.0,508.54,392.0
2018,5,23,13,15,89.5,415.0,3.6,17.15,497.5,493.0,380.91
2018,5,23,13,30,88.0,403.0,3.6,17.1,483.0,477.14,369.53
2018,5,23,13,45,123.0,379.0,3.6,17.05,487.5,490.77,381.54
2018,5,23,14,0,158.0,355.0,3.6,17.0,492.0,493.48,385.29
2018,5,23,14,15,183.5,333.0,3.65,16.9,486.5,487.55,382.4
2018,5,23,14,30,209.0,311.0,3.7,16.8,481.0,485.91,382.61
2018,5,23,14,45,184.5,324.0,3.7,16.7,469.5,463.99,365.66
2018,5,23,15,0,160.0,337.0,3.7,16.6,458.0,449.56,354.4
2018,5,23,15,15,391.5,250.5,3.7,16.6,523.5,530.8,422.07
2018,5,23,15,30,623.0,164.0,3.7,16.6,589.0,582.14,464.63
2018,5,23,15,45,683.5,139.5,3.75,16.15,576.5,563.38,450.93
2018,5,23,16,0,744.0,115.0,3.8,15.7,564.0,537.56,431.07
2018,5,23,16,15,724.5,109.0,3.8,15.35,516.0,480.81,385.29
2018,5,23,16,30,705.0,103.0,3.8,15.0,468.0,425.23,339.14
2018,5,23,16,45,711.0,91.0,3.8,14.7,427.0,375.02,295.54
2018,5,23,17,0,717.0,79.0,3.8,14.4,386.0,324.72,250.21
2018,5,23,17,15,679.0,74.5,3.75,14.05,335.0,264.73,196.82
2018,5,23,17,30,641.0,70.0,3.7,13.7,284.0,210.0,147.73
2018,5,23,17,45,587.0,64.5,3.6,13.35,235.0,155.73,101.05
2018,5,23,18,0,533.0,59.0,3.5,13.0,186.0,107.67,63.15
2018,5,23,18,15,452.5,51.5,3.4,12.7,141.5,62.98,35.13
2018,5,23,18,30,372.0,44.0,3.3,12.4,97.0,34.76,24.77
2018,5,23,18,45,254.0,32.5,3.2,12.1,62.5,25.44,14.94
2018,5,23,19,0,136.0,21.0,3.1,11.8,28.0,16.74,0.0
2018,5,23,19,15,68.0,10.5,3.1,11.7,14.0,10.01,0.0
2018,5,23,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.85,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,11.0,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.5,2.05,11.25,6.5,6.01,0.0
2018,5,24,5,30,0.0,11.0,2.1,11.5,11.0,10.18,2.9
2018,5,24,5,45,0.0,17.5,2.15,11.75,17.5,16.22,8.69
2018,5,24,6,0,0.0,24.0,2.2,12.0,24.0,22.25,13.45
2018,5,24,6,15,0.0,31.0,2.15,12.25,31.0,28.76,19.19
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,35.28,24.85
2018,5,24,6,45,0.0,52.0,2.1,12.7,52.0,48.33,36.02
2018,5,24,7,0,0.0,66.0,2.1,12.9,66.0,61.39,47.06
2018,5,24,7,15,0.0,81.0,2.1,13.2,81.0,75.39,58.71
2018,5,24,7,30,0.0,96.0,2.1,13.5,96.0,89.34,70.15
2018,5,24,7,45,0.0,99.5,2.1,13.8,99.5,92.67,72.58
2018,5,24,8,0,0.0,103.0,2.1,14.1,103.0,95.98,75.01
2018,5,24,8,15,2.5,136.0,2.15,14.45,137.5,128.3,101.31
2018,5,24,8,30,5.0,169.0,2.2,14.8,172.0,161.04,127.52
2018,5,24,8,45,7.5,192.0,2.2,15.15,197.0,184.78,146.12
2018,5,24,9,0,10.0,215.0,2.2,15.5,222.0,208.84,164.77
2018,5,24,9,15,11.0,227.0,2.25,15.8,235.0,221.62,174.34
2018,5,24,9,30,12.0,239.0,2.3,16.1,248.0,234.48,183.95
2018,5,24,9,45,14.0,257.5,2.35,16.4,269.0,254.45,199.1
2018,5,24,10,0,16.0,276.0,2.4,16.7,290.0,274.59,214.23
2018,5,24,10,15,20.5,301.0,2.45,16.95,319.0,303.36,236.03
2018,5,24,10,30,25.0,326.0,2.5,17.2,348.0,340.04,263.59
2018,5,24,10,45,19.5,294.0,2.6,17.4,311.5,297.09,230.27
2018,5,24,11,0,14.0,262.0,2.7,17.6,275.0,261.5,202.64
2018,5,24,11,15,15.5,273.0,2.75,17.65,287.5,273.91,212.23
2018,5,24,11,30,17.0,284.0,2.8,17.7,300.0,286.3,221.66
2018,5,24,11,45,18.5,296.5,2.9,17.8,314.0,300.1,232.15
2018,5,24,12,0,20.0,309.0,3.0,17.9,328.0,313.81,242.57
2018,5,24,12,15,32.5,326.5,3.1,17.85,357.5,352.0,272.19
2018,5,24,12,30,45.0,344.0,3.2,17.8,387.0,381.66,295.14
2018,5,24,12,45,82.5,372.0,3.3,17.75,449.5,446.08,345.01
2018,5,24,13,0,120.0,400.0,3.4,17.7,512.0,518.76,400.11
2018,5,24,13,15,163.0,421.5,3.5,17.45,571.0,578.85,445.91
2018,5,24,13,30,206.0,443.0,3.6,17.2,630.0,636.53,489.58
2018,5,24,13,45,195.5,431.5,3.65,16.95,605.5,609.36,470.22
2018,5,24,14,0,185.0,420.0,3.7,16.7,581.0,581.95,451.0
2018,5,24,14,15,155.0,401.5,3.7,16.35,533.0,530.79,413.49
2018,5,24,14,30,125.0,383.0,3.7,16.0,485.0,481.05,376.62
2018,5,24,14,45,95.0,355.0,3.7,15.7,430.5,417.53,328.76
2018,5,24,15,0,65.0,327.0,3.7,15.4,376.0,362.95,287.0
2018,5,24,15,15,87.5,315.5,3.7,15.4,377.5,363.89,288.98
2018,5,24,15,30,110.0,304.0,3.7,15.4,379.0,367.07,292.36
2018,5,24,15,45,95.0,278.0,3.65,14.9,339.5,322.1,257.71
2018,5,24,16,0,80.0,252.0,3.6,14.4,300.0,283.07,227.4
2018,5,24,16,15,147.0,226.5,3.55,14.25,306.0,290.64,234.41
2018,5,24,16,30,214.0,201.0,3.5,14.1,312.0,289.86,233.57
2018,5,24,16,45,281.0,176.0,3.5,13.95,306.5,279.37,223.69
2018,5,24,17,0,348.0,151.0,3.5,13.8,301.0,261.25,206.07
2018,5,24,17,15,328.0,133.0,3.45,13.65,259.5,216.86,167.57
2018,5,24,17,30,308.0,115.0,3.4,13.5,218.0,174.68,130.84
2018,5,24,17,45,313.0,98.0,3.35,13.35,187.5,139.5,99.37
2018,5,24,18,0,318.0,81.0,3.3,13.2,157.0,103.57,68.85
2018,5,24,18,15,257.5,68.5,3.15,13.05,120.5,67.84,44.54
2018,5,24,18,30,197.0,56.0,3.0,12.9,84.0,44.71,33.42
2018,5,24,18,45,123.0,38.0,2.9,12.7,53.5,30.86,19.5
2018,5,24,19,0,49.0,20.0,2.8,12.5,23.0,16.64,0.0
2018,5,24,19,15,24.5,10.0,2.75,12.4,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,2.0,11.9,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,2.0,12.0,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,2.1,12.15,13.0,12.05,0.0
2018,5,25,5,30,0.0,22.0,2.2,12.3,22.0,20.42,11.5
2018,5,25,5,45,1.0,36.5,2.25,12.5,36.5,33.84,24.16
2018,5,25,6,0,2.0,51.0,2.3,12.7,51.0,47.09,34.51
2018,5,25,6,15,4.0,67.5,2.35,12.85,68.5,62.49,47.81
2018,5,25,6,30,6.0,84.0,2.4,13.0,86.0,78.31,61.29
2018,5,25,6,45,49.0,115.5,2.4,13.2,134.5,117.33,92.7
2018,5,25,7,0,92.0,147.0,2.4,13.4,183.0,162.82,129.67
2018,5,25,7,15,86.5,165.5,2.35,13.7,203.0,183.64,147.19
2018,5,25,7,30,81.0,184.0,2.3,14.0,223.0,204.46,164.31
2018,5,25,7,45,51.0,192.0,2.3,14.25,217.5,203.52,163.41
2018,5,25,8,0,21.0,200.0,2.3,14.5,212.0,197.21,157.73
2018,5,25,8,15,39.5,231.0,2.3,14.8,256.0,240.88,192.46
2018,5,25,8,30,58.0,262.0,2.3,15.1,300.0,284.74,226.74
2018,5,25,8,45,110.5,298.0,2.3,15.35,376.0,362.64,287.65
2018,5,25,9,0,163.0,334.0,2.3,15.6,452.0,441.41,347.79
2018,5,25,9,15,162.5,350.5,2.3,15.8,473.5,465.63,364.87
2018,5,25,9,30,162.0,367.0,2.3,16.0,495.0,489.37,381.67
2018,5,25,9,45,169.0,381.5,2.3,16.2,520.0,516.85,401.3
2018,5,25,10,0,176.0,396.0,2.3,16.4,545.0,544.28,420.65
2018,5,25,10,15,167.5,407.5,2.35,16.55,553.0,554.73,427.31
2018,5,25,10,30,159.0,419.0,2.4,16.7,561.0,564.07,433.26
2018,5,25,10,45,123.5,423.0,2.4,16.8,535.0,539.42,413.61
2018,5,25,11,0,88.0,427.0,2.4,16.9,509.0,503.61,385.99
2018,5,25,11,15,129.5,431.5,2.45,17.0,553.5,559.93,428.43
2018,5,25,11,30,171.0,436.0,2.5,17.1,598.0,607.59,463.67
2018,5,25,11,45,171.0,445.0,2.55,17.2,608.0,618.45,470.92
2018,5,25,12,0,171.0,454.0,2.6,17.3,618.0,628.41,477.82
2018,5,25,12,15,118.5,444.0,2.6,17.35,557.5,565.82,431.02
2018,5,25,12,30,66.0,434.0,2.6,17.4,497.0,492.98,376.57
2018,5,25,12,45,100.0,444.5,2.65,17.45,539.0,536.25,409.95
2018,5,25,13,0,134.0,455.0,2.7,17.5,581.0,587.58,448.12
2018,5,25,13,15,158.5,450.5,2.75,17.45,596.5,603.44,460.57
2018,5,25,13,30,183.0,446.0,2.8,17.4,612.0,617.68,472.09
2018,5,25,13,45,292.0,394.0,2.8,17.35,651.0,667.8,512.19
2018,5,25,14,0,401.0,342.0,2.8,17.3,690.0,710.53,546.24
2018,5,25,14,15,596.5,244.0,2.8,17.2,741.5,769.93,594.53
2018,5,25,14,30,792.0,146.0,2.8,17.1,793.0,809.83,625.74
2018,5,25,14,45,806.5,131.5,2.75,17.0,765.5,776.71,602.89
2018,5,25,15,0,821.0,117.0,2.7,16.9,738.0,739.93,577.87
2018,5,25,15,15,807.5,115.0,2.7,16.9,697.5,692.51,544.62
2018,5,25,15,30,794.0,113.0,2.7,16.9,657.0,644.04,508.57
2018,5,25,15,45,780.0,108.5,2.65,16.6,613.0,591.99,469.32
2018,5,25,16,0,766.0,104.0,2.6,16.3,569.0,539.48,428.6
2018,5,25,16,15,669.0,118.5,2.6,16.1,500.5,462.34,367.43
2018,5,25,16,30,572.0,133.0,2.6,15.9,432.0,394.16,312.29
2018,5,25,16,45,541.5,126.0,2.55,15.7,386.0,341.42,268.2
2018,5,25,17,0,511.0,119.0,2.5,15.5,340.0,289.44,223.77
2018,5,25,17,15,434.5,114.0,2.45,15.3,285.0,231.07,174.78
2018,5,25,17,30,358.0,109.0,2.4,15.1,230.0,181.1,133.28
2018,5,25,17,45,306.0,96.0,2.4,14.85,187.5,136.82,96.76
2018,5,25,18,0,254.0,83.0,2.4,14.6,145.0,99.69,67.91
2018,5,25,18,15,204.5,66.5,2.35,14.35,109.0,65.55,43.83
2018,5,25,18,30,155.0,50.0,2.3,14.1,73.0,40.26,29.45
2018,5,25,18,45,120.5,34.5,2.25,13.85,48.5,28.25,17.48
2018,5,25,19,0,86.0,19.0,2.2,13.6,24.0,14.99,0.0
2018,5,25,19,15,43.0,9.5,2.15,13.4,12.0,9.05,0.0
2018,5,25,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,4.0,4.5,2.5,12.25,4.5,0.0,0.0
2018,5,26,5,0,8.0,9.0,2.6,12.3,9.0,8.58,0.0
2018,5,26,5,15,82.5,24.0,2.65,12.5,32.5,19.84,0.53
2018,5,26,5,30,157.0,39.0,2.7,12.7,56.0,31.75,21.03
2018,5,26,5,45,220.5,50.5,2.75,12.9,87.5,38.47,28.19
2018,5,26,6,0,284.0,62.0,2.8,13.1,119.0,67.09,42.19
2018,5,26,6,15,185.0,85.5,2.75,13.4,127.0,96.44,68.48
2018,5,26,6,30,86.0,109.0,2.7,13.7,135.0,113.24,87.17
2018,5,26,6,45,50.0,112.0,2.65,14.0,127.5,114.48,89.95
2018,5,26,7,0,14.0,115.0,2.6,14.3,120.0,110.34,87.6
2018,5,26,7,15,7.0,109.5,2.5,14.6,112.0,104.07,82.25
2018,5,26,7,30,0.0,104.0,2.4,14.9,104.0,96.73,75.89
2018,5,26,7,45,0.0,106.0,2.3,15.2,106.0,98.7,77.18
2018,5,26,8,0,0.0,108.0,2.2,15.5,108.0,100.64,78.42
2018,5,26,8,15,0.0,108.5,2.1,15.8,108.5,101.17,78.51
2018,5,26,8,30,0.0,109.0,2.0,16.1,109.0,101.69,78.6
2018,5,26,8,45,0.0,121.0,1.9,16.45,121.0,112.98,87.46
2018,5,26,9,0,0.0,133.0,1.8,16.8,133.0,124.32,96.24
2018,5,26,9,15,3.0,161.5,1.7,17.1,164.0,153.51,119.35
2018,5,26,9,30,6.0,190.0,1.6,17.4,195.0,183.09,142.38
2018,5,26,9,45,8.5,213.0,1.55,17.65,220.0,207.37,160.98
2018,5,26,10,0,11.0,236.0,1.5,17.9,245.0,231.9,179.58
2018,5,26,10,15,13.5,262.0,1.5,18.15,273.5,259.52,200.39
2018,5,26,10,30,16.0,288.0,1.5,18.4,302.0,287.35,221.11
2018,5,26,10,45,16.0,292.5,1.5,18.65,307.0,292.25,224.27
2018,5,26,11,0,16.0,297.0,1.5,18.9,312.0,297.08,227.51
2018,5,26,11,15,19.0,314.5,1.6,19.05,332.5,317.33,242.69
2018,5,26,11,30,22.0,332.0,1.7,19.2,353.0,337.62,257.77
2018,5,26,11,45,36.5,373.0,1.8,19.35,408.0,402.08,305.82
2018,5,26,12,0,51.0,414.0,1.9,19.5,463.0,458.09,346.77
2018,5,26,12,15,95.0,437.0,2.0,19.55,528.0,525.21,396.64
2018,5,26,12,30,139.0,460.0,2.1,19.6,593.0,601.3,451.93
2018,5,26,12,45,405.0,349.5,2.25,19.7,731.0,767.85,577.46
2018,5,26,13,0,671.0,239.0,2.4,19.8,869.0,912.2,682.47
2018,5,26,13,15,774.5,184.0,2.55,19.8,898.5,939.56,701.16
2018,5,26,13,30,878.0,129.0,2.7,19.8,928.0,959.02,715.79
2018,5,26,13,45,871.0,129.5,2.85,19.8,905.0,932.78,699.91
2018,5,26,14,0,864.0,130.0,3.0,19.8,882.0,903.73,682.34
2018,5,26,14,15,855.0,129.0,3.15,19.65,851.5,868.85,660.88
2018,5,26,14,30,846.0,128.0,3.3,19.5,821.0,831.63,637.47
2018,5,26,14,45,833.5,127.0,3.45,19.4,784.5,793.37,612.81
2018,5,26,15,0,821.0,126.0,3.6,19.3,748.0,749.06,583.38
2018,5,26,15,15,807.0,123.5,3.6,19.3,707.0,700.79,549.18
2018,5,26,15,30,793.0,121.0,3.6,19.3,666.0,651.52,512.48
2018,5,26,15,45,773.0,119.0,3.75,18.9,620.5,598.33,473.02
2018,5,26,16,0,753.0,117.0,3.9,18.5,575.0,545.25,432.35
2018,5,26,16,15,728.0,113.5,3.95,18.2,526.5,487.81,386.67
2018,5,26,16,30,703.0,110.0,4.0,17.9,478.0,432.07,340.95
2018,5,26,16,45,671.5,106.0,4.0,17.6,428.5,374.77,292.7
2018,5,26,17,0,640.0,102.0,4.0,17.3,379.0,320.03,245.36
2018,5,26,17,15,598.0,96.0,4.0,16.85,329.0,263.23,196.02
2018,5,26,17,30,556.0,90.0,4.0,16.4,279.0,210.8,150.22
2018,5,26,17,45,498.5,82.0,4.0,16.0,230.5,158.53,106.29
2018,5,26,18,0,441.0,74.0,4.0,15.6,182.0,111.6,69.63
2018,5,26,18,15,360.5,64.0,3.85,15.2,139.0,69.77,42.6
2018,5,26,18,30,280.0,54.0,3.7,14.8,96.0,41.54,30.49
2018,5,26,18,45,183.0,38.5,3.6,14.4,62.0,30.14,19.14
2018,5,26,19,0,86.0,23.0,3.5,14.0,28.0,19.01,0.0
2018,5,26,19,15,43.0,11.5,3.4,13.8,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.3,11.9,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.3,12.1,13.0,11.44,0.0
2018,5,27,5,15,142.0,25.5,1.3,12.6,39.0,20.25,1.77
2018,5,27,5,30,236.0,39.0,1.3,13.1,65.0,30.42,20.0
2018,5,27,5,45,333.0,49.5,1.3,13.65,106.0,37.8,27.57
2018,5,27,6,0,430.0,60.0,1.3,14.2,147.0,74.9,43.84
2018,5,27,6,15,497.0,66.0,1.3,14.7,194.0,116.05,70.86
2018,5,27,6,30,564.0,72.0,1.3,15.2,241.0,165.19,109.35
2018,5,27,6,45,535.5,89.5,1.25,15.75,274.0,210.26,150.61
2018,5,27,7,0,507.0,107.0,1.2,16.3,307.0,250.08,187.34
2018,5,27,7,15,509.5,124.0,1.25,16.9,348.5,298.11,228.85
2018,5,27,7,30,512.0,141.0,1.3,17.5,390.0,346.01,268.96
2018,5,27,7,45,502.0,160.5,1.35,18.1,426.0,390.18,304.85
2018,5,27,8,0,492.0,180.0,1.4,18.7,462.0,432.59,338.04
2018,5,27,8,15,485.5,200.5,1.4,19.15,498.0,476.11,370.83
2018,5,27,8,30,479.0,221.0,1.4,19.6,534.0,518.08,401.34
2018,5,27,8,45,476.5,241.0,1.45,20.0,570.0,560.6,431.71
2018,5,27,9,0,474.0,261.0,1.5,20.4,606.0,601.76,460.33
2018,5,27,9,15,531.5,247.0,1.55,20.8,653.5,653.69,497.51
2018,5,27,9,30,589.0,233.0,1.6,21.2,701.0,710.65,537.38
2018,5,27,9,45,666.5,206.5,1.7,21.6,756.5,772.1,580.61
2018,5,27,10,0,744.0,180.0,1.8,22.0,812.0,832.57,620.93
2018,5,27,10,15,721.0,202.5,1.85,22.3,831.0,861.25,638.46
2018,5,27,10,30,698.0,225.0,1.9,22.6,850.0,882.82,651.53
2018,5,27,10,45,804.0,167.0,1.95,22.9,902.0,936.64,685.8
2018,5,27,11,0,910.0,109.0,2.0,23.2,954.0,988.5,717.98
2018,5,27,11,15,912.0,109.5,2.1,23.35,966.0,1004.73,728.14
2018,5,27,11,30,914.0,110.0,2.2,23.5,978.0,1017.54,736.57
2018,5,27,11,45,914.5,110.5,2.3,23.7,983.0,1025.37,741.78
2018,5,27,12,0,915.0,111.0,2.4,23.9,988.0,1029.68,744.87
2018,5,27,12,15,914.5,110.5,2.5,23.95,985.5,1028.45,744.97
2018,5,27,12,30,914.0,110.0,2.6,24.0,983.0,1023.69,742.92
2018,5,27,12,45,911.5,110.0,2.7,24.1,973.5,1013.94,737.6
2018,5,27,13,0,909.0,110.0,2.8,24.2,964.0,1000.73,730.12
2018,5,27,13,15,905.5,109.5,2.85,24.2,947.5,982.67,719.36
2018,5,27,13,30,902.0,109.0,2.9,24.2,931.0,961.32,706.49
2018,5,27,13,45,897.0,108.0,2.9,24.15,907.5,934.93,690.02
2018,5,27,14,0,892.0,107.0,2.9,24.1,884.0,905.54,671.56
2018,5,27,14,15,885.5,105.0,2.9,24.0,854.0,871.03,649.7
2018,5,27,14,30,879.0,103.0,2.9,23.9,824.0,833.95,625.95
2018,5,27,14,45,870.5,101.0,2.9,23.85,788.5,792.9,599.14
2018,5,27,15,0,862.0,99.0,2.9,23.8,753.0,749.81,570.63
2018,5,27,15,15,849.5,97.5,2.9,23.8,712.5,702.57,538.74
2018,5,27,15,30,837.0,96.0,2.9,23.8,672.0,654.09,504.03
2018,5,27,15,45,823.0,93.5,2.85,23.4,628.0,602.71,466.31
2018,5,27,16,0,809.0,91.0,2.8,23.0,584.0,551.22,427.36
2018,5,27,16,15,790.0,87.5,2.75,22.7,536.5,494.92,383.44
2018,5,27,16,30,771.0,84.0,2.7,22.4,489.0,439.13,338.5
2018,5,27,16,45,744.5,81.0,2.7,22.05,439.5,381.59,290.99
2018,5,27,17,0,718.0,78.0,2.7,21.7,390.0,325.94,243.59
2018,5,27,17,15,682.0,73.0,2.65,21.15,339.5,266.1,192.27
2018,5,27,17,30,646.0,68.0,2.6,20.6,289.0,211.3,144.68
2018,5,27,17,45,594.5,63.0,2.55,20.0,240.5,157.66,99.74
2018,5,27,18,0,543.0,58.0,2.5,19.4,192.0,109.87,62.74
2018,5,27,18,15,466.5,51.0,2.4,18.75,147.5,65.05,34.83
2018,5,27,18,30,390.0,44.0,2.3,18.1,103.0,34.25,23.85
2018,5,27,18,45,272.0,33.0,2.2,17.4,67.0,26.46,16.03
2018,5,27,19,0,154.0,22.0,2.1,16.7,31.0,17.43,0.0
2018,5,27,19,15,77.0,11.0,2.05,16.35,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.5,1.0,13.35,7.5,0.0,0.0
2018,5,28,5,0,89.0,13.0,1.0,13.5,15.0,12.39,0.0
2018,5,28,5,15,202.0,24.0,1.05,14.0,42.5,19.9,2.52
2018,5,28,5,30,315.0,35.0,1.1,14.5,70.0,28.06,17.97
2018,5,28,5,45,405.5,42.5,1.1,14.95,111.0,32.52,22.83
2018,5,28,6,0,496.0,50.0,1.1,15.4,152.0,69.53,36.99
2018,5,28,6,15,556.5,56.5,1.0,16.0,200.0,114.31,66.45
2018,5,28,6,30,617.0,63.0,0.9,16.6,248.0,166.19,107.2
2018,5,28,6,45,659.5,67.0,0.85,17.15,298.0,218.4,151.7
2018,5,28,7,0,702.0,71.0,0.8,17.7,348.0,276.72,201.76
2018,5,28,7,15,732.0,74.0,0.8,18.45,398.0,332.08,249.06
2018,5,28,7,30,762.0,77.0,0.8,19.2,448.0,389.95,296.94
2018,5,28,7,45,785.0,79.5,0.75,20.0,497.0,446.29,341.66
2018,5,28,8,0,808.0,82.0,0.7,20.8,546.0,503.78,385.26
2018,5,28,8,15,825.0,84.5,0.75,21.4,592.5,558.33,426.01
2018,5,28,8,30,842.0,87.0,0.8,22.0,639.0,612.74,465.26
2018,5,28,8,45,855.5,88.5,0.85,22.6,681.5,663.46,500.66
2018,5,28,9,0,869.0,90.0,0.9,23.2,724.0,713.21,533.29
2018,5,28,9,15,877.0,93.5,0.95,23.7,762.0,759.61,562.37
2018,5,28,9,30,885.0,97.0,1.0,24.2,800.0,804.09,589.75
2018,5,28,9,45,889.5,100.5,1.05,24.75,832.0,843.53,613.37
2018,5,28,10,0,894.0,104.0,1.1,25.3,864.0,880.4,635.11
2018,5,28,10,15,900.0,105.0,1.2,25.7,890.5,913.33,655.29
2018,5,28,10,30,906.0,106.0,1.3,26.1,917.0,943.45,673.62
2018,5,28,10,45,910.5,106.5,1.35,26.5,937.0,968.67,688.11
2018,5,28,11,0,915.0,107.0,1.4,26.9,957.0,990.72,700.65
2018,5,28,11,15,917.5,107.5,1.5,27.15,969.5,1007.53,711.18
2018,5,28,11,30,920.0,108.0,1.6,27.4,982.0,1020.9,719.7
2018,5,28,11,45,921.5,107.5,1.7,27.6,987.5,1028.79,725.06
2018,5,28,12,0,923.0,107.0,1.8,27.8,993.0,1033.14,728.37
2018,5,28,12,15,922.0,107.5,1.95,27.85,991.0,1032.45,729.74
2018,5,28,12,30,921.0,108.0,2.1,27.9,989.0,1028.2,728.93
2018,5,28,12,45,919.0,108.0,2.2,27.95,979.5,1018.92,724.42
2018,5,28,13,0,917.0,108.0,2.3,28.0,970.0,1006.15,717.78
2018,5,28,13,15,913.0,107.5,2.4,27.95,953.0,987.53,707.72
2018,5,28,13,30,909.0,107.0,2.5,27.9,936.0,965.63,695.54
2018,5,28,13,45,903.5,106.5,2.6,27.85,912.5,939.16,680.33
2018,5,28,14,0,898.0,106.0,2.7,27.8,889.0,909.72,663.05
2018,5,28,14,15,890.5,105.0,2.75,27.65,859.0,875.24,642.14
2018,5,28,14,30,883.0,104.0,2.8,27.5,829.0,838.22,619.35
2018,5,28,14,45,873.5,102.5,2.8,27.35,793.5,796.8,592.99
2018,5,28,15,0,864.0,101.0,2.8,27.2,758.0,753.4,564.98
2018,5,28,15,15,852.0,99.0,2.8,27.2,717.0,705.99,533.48
2018,5,28,15,30,840.0,97.0,2.8,27.2,676.0,657.28,499.15
2018,5,28,15,45,824.5,94.5,2.8,26.75,631.5,604.89,461.58
2018,5,28,16,0,809.0,92.0,2.8,26.3,587.0,552.53,422.81
2018,5,28,16,15,789.5,88.5,2.8,25.85,539.0,496.02,379.68
2018,5,28,16,30,770.0,85.0,2.8,25.4,491.0,440.07,335.48
2018,5,28,16,45,744.5,81.5,2.75,25.0,441.5,382.54,288.49
2018,5,28,17,0,719.0,78.0,2.7,24.6,392.0,326.78,241.53
2018,5,28,17,15,683.0,74.0,2.65,23.9,342.0,267.85,191.62
2018,5,28,17,30,647.0,70.0,2.6,23.2,292.0,213.94,145.33
2018,5,28,17,45,597.5,64.5,2.5,22.55,243.5,160.09,100.59
2018,5,28,18,0,548.0,59.0,2.4,21.9,195.0,111.87,63.48
2018,5,28,18,15,473.5,52.0,2.3,21.1,150.5,66.81,35.53
2018,5,28,18,30,399.0,45.0,2.2,20.3,106.0,35.07,24.35
2018,5,28,18,45,280.5,33.5,2.15,19.55,69.0,26.83,16.28
2018,5,28,19,0,162.0,22.0,2.1,18.8,32.0,17.4,0.0
2018,5,28,19,15,81.0,11.0,2.1,18.35,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,29,4,45,44.5,7.0,1.5,14.45,8.0,0.0,0.0
2018,5,29,5,0,89.0,14.0,1.6,14.6,16.0,13.34,0.0
2018,5,29,5,15,201.0,25.0,1.65,15.0,43.5,19.82,3.21
2018,5,29,5,30,313.0,36.0,1.7,15.4,71.0,28.96,18.68
2018,5,29,5,45,402.5,44.5,1.75,15.75,112.5,34.28,24.27
2018,5,29,6,0,492.0,53.0,1.8,16.1,154.0,71.99,39.06
2018,5,29,6,15,552.0,59.0,1.8,16.65,201.5,116.0,67.96
2018,5,29,6,30,612.0,65.0,1.8,17.2,249.0,167.05,108.16
2018,5,29,6,45,654.0,69.0,1.8,17.7,299.0,218.83,152.62
2018,5,29,7,0,696.0,73.0,1.8,18.2,349.0,276.7,202.88
2018,5,29,7,15,726.0,76.5,1.8,18.8,399.0,332.17,251.0
2018,5,29,7,30,756.0,80.0,1.8,19.4,449.0,390.17,299.91
2018,5,29,7,45,778.5,83.5,1.8,20.0,498.0,446.93,346.36
2018,5,29,8,0,801.0,87.0,1.8,20.6,547.0,504.81,391.98
2018,5,29,8,15,818.0,89.5,1.85,21.05,593.5,559.37,434.01
2018,5,29,8,30,835.0,92.0,1.9,21.5,640.0,612.97,474.0
2018,5,29,8,45,847.5,94.5,1.95,22.0,682.5,663.68,510.59
2018,5,29,9,0,860.0,97.0,2.0,22.5,725.0,713.36,544.6
2018,5,29,9,15,872.5,97.5,2.05,22.85,763.5,759.74,574.91
2018,5,29,9,30,885.0,98.0,2.1,23.2,802.0,804.57,603.75
2018,5,29,9,45,896.5,97.0,2.15,23.55,835.5,845.25,629.43
2018,5,29,10,0,908.0,96.0,2.2,23.9,869.0,883.81,653.45
2018,5,29,10,15,913.5,97.0,2.25,24.15,895.5,916.7,673.8
2018,5,29,10,30,919.0,98.0,2.3,24.4,922.0,946.71,692.21
2018,5,29,10,45,922.5,99.0,2.4,24.65,941.5,971.8,707.87
2018,5,29,11,0,926.0,100.0,2.5,24.9,961.0,993.63,721.48
2018,5,29,11,15,928.5,101.0,2.6,25.0,974.5,1011.13,732.78
2018,5,29,11,30,931.0,102.0,2.7,25.1,988.0,1025.16,741.97
2018,5,29,11,45,932.5,102.5,2.8,25.2,994.0,1034.16,748.06
2018,5,29,12,0,934.0,103.0,2.9,25.3,1000.0,1039.59,751.98
2018,5,29,12,15,932.0,104.0,3.0,25.2,997.5,1038.43,752.39
2018,5,29,12,30,930.0,105.0,3.1,25.1,995.0,1033.69,750.63
2018,5,29,12,45,925.5,107.0,3.25,25.05,985.5,1023.93,745.98
2018,5,29,13,0,921.0,109.0,3.4,25.0,976.0,1010.72,739.1
2018,5,29,13,15,918.5,109.0,3.55,24.75,960.5,994.02,730.51
2018,5,29,13,30,916.0,109.0,3.7,24.5,945.0,973.97,719.64
2018,5,29,13,45,911.0,108.5,3.85,24.3,922.0,947.86,704.48
2018,5,29,14,0,906.0,108.0,4.0,24.1,899.0,918.72,687.13
2018,5,29,14,15,900.0,107.0,4.1,23.8,870.0,885.33,666.69
2018,5,29,14,30,894.0,106.0,4.2,23.5,841.0,849.3,644.17
2018,5,29,14,45,885.0,104.5,4.3,23.2,805.5,807.92,617.61
2018,5,29,15,0,876.0,103.0,4.4,22.9,770.0,764.5,589.16
2018,5,29,15,15,864.0,101.0,4.4,22.9,729.0,716.63,556.16
2018,5,29,15,30,852.0,99.0,4.4,22.9,688.0,667.44,520.23
2018,5,29,15,45,838.0,97.0,4.45,22.15,644.0,615.94,482.76
2018,5,29,16,0,824.0,95.0,4.5,21.4,600.0,564.34,443.84
2018,5,29,16,15,804.5,92.0,4.5,20.9,552.0,507.58,399.06
2018,5,29,16,30,785.0,89.0,4.5,20.4,504.0,451.34,353.19
2018,5,29,16,45,758.0,86.0,4.5,19.95,454.0,392.86,304.09
2018,5,29,17,0,731.0,83.0,4.5,19.5,404.0,336.3,255.17
2018,5,29,17,15,693.5,79.0,4.5,18.9,353.0,276.16,202.79
2018,5,29,17,30,656.0,75.0,4.5,18.3,302.0,221.24,154.41
2018,5,29,17,45,601.0,69.5,4.55,17.75,251.5,165.86,107.48
2018,5,29,18,0,546.0,64.0,4.6,17.2,201.0,116.77,68.95
2018,5,29,18,15,469.0,56.5,4.55,16.6,155.5,71.2,39.86
2018,5,29,18,30,392.0,49.0,4.5,16.0,110.0,38.73,28.01
2018,5,29,18,45,281.0,38.5,4.45,15.45,74.5,30.08,19.39
2018,5,29,19,0,170.0,28.0,4.4,14.9,39.0,22.38,1.96
2018,5,29,19,15,92.0,16.0,4.35,14.6,21.5,15.25,0.0
2018,5,29,19,30,14.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,5,29,19,45,7.0,2.0,4.3,14.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,4.95,11.9,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.0,12.0,12.0,11.44,0.0
2018,5,30,5,15,58.5,26.0,5.05,12.15,31.5,22.2,5.12
2018,5,30,5,30,97.0,40.0,5.1,12.3,51.0,32.48,21.94
2018,5,30,5,45,133.0,56.5,5.15,12.45,79.5,45.1,34.12
2018,5,30,6,0,169.0,73.0,5.2,12.6,108.0,71.07,49.42
2018,5,30,6,15,203.0,90.5,5.25,12.75,144.0,102.6,73.18
2018,5,30,6,30,237.0,108.0,5.3,12.9,180.0,138.35,102.34
2018,5,30,6,45,211.5,130.5,5.3,13.1,203.5,168.53,130.14
2018,5,30,7,0,186.0,153.0,5.3,13.3,227.0,195.44,154.82
2018,5,30,7,15,275.5,164.5,5.35,13.45,290.5,250.9,200.4
2018,5,30,7,30,365.0,176.0,5.4,13.6,354.0,315.72,254.22
2018,5,30,7,45,391.5,189.5,5.4,13.8,399.0,365.26,295.82
2018,5,30,8,0,418.0,203.0,5.4,14.0,444.0,415.08,336.99
2018,5,30,8,15,429.5,218.0,5.4,14.15,483.5,459.84,373.36
2018,5,30,8,30,441.0,233.0,5.4,14.3,523.0,504.92,409.24
2018,5,30,8,45,493.5,232.0,5.4,14.45,576.5,562.09,454.6
2018,5,30,9,0,546.0,231.0,5.4,14.6,630.0,622.64,501.85
2018,5,30,9,15,563.0,225.5,5.4,14.9,656.0,657.33,528.0
2018,5,30,9,30,580.0,220.0,5.4,15.2,682.0,689.49,552.0
2018,5,30,9,45,446.5,294.5,5.4,15.55,659.0,672.53,534.22
2018,5,30,10,0,313.0,369.0,5.4,15.9,636.0,640.85,505.27
2018,5,30,10,15,341.0,376.5,5.4,16.2,675.5,684.17,537.34
2018,5,30,10,30,369.0,384.0,5.4,16.5,715.0,727.77,568.95
2018,5,30,10,45,347.0,400.0,5.4,16.85,716.5,732.88,570.58
2018,5,30,11,0,325.0,416.0,5.4,17.2,718.0,735.71,570.71
2018,5,30,11,15,350.0,416.0,5.45,17.35,745.5,766.09,593.1
2018,5,30,11,30,375.0,416.0,5.5,17.5,773.0,795.57,614.63
2018,5,30,11,45,408.0,412.5,5.55,17.65,803.0,835.44,643.65
2018,5,30,12,0,441.0,409.0,5.6,17.8,833.0,866.81,666.54
2018,5,30,12,15,455.5,402.5,5.65,17.75,839.5,874.82,672.96
2018,5,30,12,30,470.0,396.0,5.7,17.7,846.0,880.6,677.98
2018,5,30,12,45,610.0,309.0,5.75,17.7,887.0,927.75,717.05
2018,5,30,13,0,750.0,222.0,5.8,17.7,928.0,970.37,750.32
2018,5,30,13,15,813.0,180.5,5.8,17.6,934.0,971.62,751.73
2018,5,30,13,30,876.0,139.0,5.8,17.5,940.0,965.94,748.56
2018,5,30,13,45,872.5,137.0,5.85,17.4,917.5,940.7,731.87
2018,5,30,14,0,869.0,135.0,5.9,17.3,895.0,912.49,713.08
2018,5,30,14,15,862.0,133.5,5.9,17.15,865.5,878.9,690.19
2018,5,30,14,30,855.0,132.0,5.9,17.0,836.0,842.82,665.37
2018,5,30,14,45,845.5,130.5,5.9,16.85,801.0,806.41,640.13
2018,5,30,15,0,836.0,129.0,5.9,16.7,766.0,763.58,609.89
2018,5,30,15,15,822.5,126.0,5.9,16.7,724.5,714.75,573.88
2018,5,30,15,30,809.0,123.0,5.9,16.7,683.0,664.82,535.27
2018,5,30,15,45,789.5,121.5,5.95,16.2,638.0,611.87,494.46
2018,5,30,16,0,770.0,120.0,6.0,15.7,593.0,558.93,452.48
2018,5,30,16,15,743.5,118.5,6.0,15.4,545.0,501.94,405.67
2018,5,30,16,30,717.0,117.0,6.0,15.1,497.0,446.73,359.05
2018,5,30,16,45,679.5,114.0,6.0,14.8,445.5,387.26,307.96
2018,5,30,17,0,642.0,111.0,6.0,14.5,394.0,330.96,258.47
2018,5,30,17,15,594.5,106.5,5.9,14.15,343.0,273.85,207.99
2018,5,30,17,30,547.0,102.0,5.8,13.8,292.0,221.73,161.86
2018,5,30,17,45,452.0,95.5,5.75,13.45,235.5,162.95,113.44
2018,5,30,18,0,357.0,89.0,5.7,13.1,179.0,116.75,78.33
2018,5,30,18,15,248.5,72.0,5.55,12.8,128.0,73.62,49.26
2018,5,30,18,30,140.0,55.0,5.4,12.5,77.0,43.99,33.08
2018,5,30,18,45,94.0,40.0,5.3,12.25,52.5,32.46,21.78
2018,5,30,19,0,48.0,25.0,5.2,12.0,28.0,21.39,3.19
2018,5,30,19,15,24.5,14.0,5.15,11.95,15.5,13.34,0.0
2018,5,30,19,30,1.0,3.0,5.1,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.1,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.5,4.4,11.7,7.0,0.0,0.0
2018,5,31,5,0,26.0,13.0,4.4,11.7,14.0,12.39,0.0
2018,5,31,5,15,97.5,30.0,4.4,11.9,40.0,24.47,6.92
2018,5,31,5,30,169.0,47.0,4.4,12.1,66.0,37.75,26.49
2018,5,31,5,45,261.5,60.0,4.45,12.25,106.5,45.96,34.92
2018,5,31,6,0,354.0,73.0,4.5,12.4,147.0,80.21,51.17
2018,5,31,6,15,422.0,82.0,4.5,12.7,193.5,120.02,78.28
2018,5,31,6,30,490.0,91.0,4.5,13.0,240.0,167.7,116.08
2018,5,31,6,45,542.0,97.0,4.5,13.25,289.5,218.17,159.5
2018,5,31,7,0,594.0,103.0,4.5,13.5,339.0,272.85,207.58
2018,5,31,7,15,632.0,107.5,4.5,13.8,389.5,326.68,255.35
2018,5,31,7,30,670.0,112.0,4.5,14.1,440.0,384.08,305.34
2018,5,31,7,45,702.5,114.5,4.45,14.45,490.0,440.24,353.22
2018,5,31,8,0,735.0,117.0,4.4,14.8,540.0,498.7,401.61
2018,5,31,8,15,757.5,119.0,4.35,15.1,587.0,553.41,445.8
2018,5,31,8,30,780.0,121.0,4.3,15.4,634.0,607.99,488.62
2018,5,31,8,45,800.0,121.5,4.25,15.75,678.0,659.73,528.01
2018,5,31,9,0,820.0,122.0,4.2,16.1,722.0,711.21,566.18
2018,5,31,9,15,775.0,148.0,4.25,16.3,739.0,738.73,585.16
2018,5,31,9,30,730.0,174.0,4.3,16.5,756.0,762.22,600.91
2018,5,31,9,45,576.0,245.5,4.3,16.75,716.5,733.13,574.87
2018,5,31,10,0,422.0,317.0,4.3,17.0,677.0,689.72,538.17
2018,5,31,10,15,365.5,345.5,4.35,17.15,664.0,674.72,525.42
2018,5,31,10,30,309.0,374.0,4.4,17.3,651.0,662.43,514.21
2018,5,31,10,45,362.0,369.0,4.45,17.45,700.5,715.5,553.94
2018,5,31,11,0,415.0,364.0,4.5,17.6,750.0,777.17,598.89
2018,5,31,11,15,586.5,286.0,4.55,17.7,840.0,874.96,673.25
2018,5,31,11,30,758.0,208.0,4.6,17.8,930.0,967.47,739.43
2018,5,31,11,45,764.0,205.5,4.65,17.85,937.0,976.99,745.42
2018,5,31,12,0,770.0,203.0,4.7,17.9,944.0,983.51,750.02
2018,5,31,12,15,622.0,281.5,4.7,17.9,879.0,920.78,704.94
2018,5,31,12,30,474.0,360.0,4.7,17.9,814.0,848.74,649.86
2018,5,31,12,45,527.5,326.5,4.65,17.9,827.5,863.65,662.59
2018,5,31,13,0,581.0,293.0,4.6,17.9,841.0,875.86,672.85
2018,5,31,13,15,727.5,216.5,4.6,17.9,890.5,930.56,714.22
2018,5,31,13,30,874.0,140.0,4.6,17.9,940.0,964.83,738.3
2018,5,31,13,45,870.0,137.5,4.55,17.85,916.5,938.75,720.31
2018,5,31,14,0,866.0,135.0,4.5,17.8,893.0,909.72,700.69
2018,5,31,14,15,858.5,133.0,4.5,17.75,863.0,875.37,677.63
2018,5,31,14,30,851.0,131.0,4.5,17.7,833.0,838.57,652.73
2018,5,31,14,45,841.5,129.0,4.5,17.6,797.5,801.8,627.78
2018,5,31,15,0,832.0,127.0,4.5,17.5,762.0,758.7,597.98
2018,5,31,15,15,818.5,124.5,4.5,17.5,721.0,710.6,563.41
2018,5,31,15,30,805.0,122.0,4.5,17.5,680.0,661.42,526.2
2018,5,31,15,45,787.5,119.0,4.5,17.15,635.0,608.46,485.89
2018,5,31,16,0,770.0,116.0,4.5,16.8,590.0,555.35,444.32
2018,5,31,16,15,749.0,112.0,4.5,16.6,542.5,498.77,398.61
2018,5,31,16,30,728.0,108.0,4.5,16.4,495.0,443.49,352.61
2018,5,31,16,45,699.5,103.0,4.45,16.15,445.0,385.26,303.04
2018,5,31,17,0,671.0,98.0,4.4,15.9,395.0,329.21,254.07
2018,5,31,17,15,631.5,92.5,4.4,15.55,344.5,271.94,203.7
2018,5,31,17,30,592.0,87.0,4.4,15.2,294.0,218.67,156.54
2018,5,31,17,45,537.0,80.5,4.4,14.8,245.0,166.04,111.66
2018,5,31,18,0,482.0,74.0,4.4,14.4,196.0,119.78,74.96
2018,5,31,18,15,402.0,65.0,4.25,14.0,151.5,74.96,45.21
2018,5,31,18,30,322.0,56.0,4.1,13.6,107.0,42.89,32.0
2018,5,31,18,45,220.5,42.5,3.95,13.2,72.0,33.2,22.43
2018,5,31,19,0,119.0,29.0,3.8,12.8,37.0,23.71,5.49
2018,5,31,19,15,62.5,16.5,3.7,12.6,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,3.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.5,12.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,30.5,7.0,2.0,11.0,8.0,0.0,0.0
2018,6,1,5,0,61.0,14.0,2.0,11.2,16.0,13.34,0.0
2018,6,1,5,15,158.5,28.0,2.0,11.6,43.5,22.22,6.34
2018,6,1,5,30,256.0,42.0,2.0,12.0,71.0,32.75,22.33
2018,6,1,5,45,349.0,51.5,1.95,12.45,112.0,39.27,29.06
2018,6,1,6,0,442.0,61.0,1.9,12.9,153.0,76.23,44.84
2018,6,1,6,15,505.5,68.0,1.8,13.35,200.5,118.44,72.96
2018,6,1,6,30,569.0,75.0,1.7,13.8,248.0,168.21,112.32
2018,6,1,6,45,614.5,80.0,1.6,14.25,298.0,219.18,156.11
2018,6,1,7,0,660.0,85.0,1.5,14.7,348.0,275.05,204.73
2018,6,1,7,15,693.0,89.0,1.4,15.3,398.5,330.22,252.49
2018,6,1,7,30,726.0,93.0,1.3,15.9,449.0,388.28,301.2
2018,6,1,7,45,752.0,96.0,1.25,16.5,498.5,445.86,348.04
2018,6,1,8,0,778.0,99.0,1.2,17.1,548.0,503.61,393.24
2018,6,1,8,15,797.5,101.0,1.15,17.8,594.5,557.9,433.98
2018,6,1,8,30,817.0,103.0,1.1,18.5,641.0,612.44,473.25
2018,6,1,8,45,832.5,104.5,1.1,19.15,684.0,663.76,509.25
2018,6,1,9,0,848.0,106.0,1.1,19.8,727.0,712.25,541.78
2018,6,1,9,15,861.5,106.5,1.1,20.25,766.0,758.85,571.12
2018,6,1,9,30,875.0,107.0,1.1,20.7,805.0,804.02,598.95
2018,6,1,9,45,888.5,106.0,1.1,21.15,839.5,845.99,624.19
2018,6,1,10,0,902.0,105.0,1.1,21.6,874.0,886.01,647.78
2018,6,1,10,15,908.0,105.5,1.2,21.95,900.5,918.67,668.15
2018,6,1,10,30,914.0,106.0,1.3,22.3,927.0,948.5,686.71
2018,6,1,10,45,918.0,107.0,1.35,22.6,947.0,973.96,701.84
2018,6,1,11,0,922.0,108.0,1.4,22.9,967.0,996.21,714.97
2018,6,1,11,15,925.0,108.0,1.5,23.15,979.5,1013.17,725.77
2018,6,1,11,30,928.0,108.0,1.6,23.4,992.0,1026.69,734.52
2018,6,1,11,45,929.0,108.0,1.75,23.65,997.5,1034.75,740.67
2018,6,1,12,0,930.0,108.0,1.9,23.9,1003.0,1039.24,744.65
2018,6,1,12,15,929.5,108.5,2.0,24.0,1001.5,1039.18,745.59
2018,6,1,12,30,929.0,109.0,2.1,24.1,1000.0,1035.55,744.39
2018,6,1,12,45,927.0,108.5,2.25,24.25,990.5,1025.88,739.87
2018,6,1,13,0,925.0,108.0,2.4,24.4,981.0,1012.71,733.11
2018,6,1,13,15,921.5,107.5,2.55,24.4,964.5,994.64,723.58
2018,6,1,13,30,918.0,107.0,2.7,24.4,948.0,973.25,711.79
2018,6,1,13,45,913.5,106.0,2.8,24.4,924.5,947.22,696.41
2018,6,1,14,0,909.0,105.0,2.9,24.4,901.0,918.12,678.89
2018,6,1,14,15,902.0,103.5,3.0,24.3,871.0,883.47,657.73
2018,6,1,14,30,895.0,102.0,3.1,24.2,841.0,846.23,634.55
2018,6,1,14,45,886.0,100.5,3.25,24.05,805.5,805.0,608.68
2018,6,1,15,0,877.0,99.0,3.4,23.9,770.0,761.73,580.91
2018,6,1,15,15,865.0,97.0,3.4,23.9,729.0,714.01,548.53
2018,6,1,15,30,853.0,95.0,3.4,23.9,688.0,664.96,513.43
2018,6,1,15,45,838.0,93.0,3.5,23.45,643.5,612.99,475.7
2018,6,1,16,0,823.0,91.0,3.6,23.0,599.0,560.88,436.56
2018,6,1,16,15,803.0,88.5,3.65,22.6,551.0,504.6,392.72
2018,6,1,16,30,783.0,86.0,3.7,22.2,503.0,448.87,347.82
2018,6,1,16,45,757.5,82.0,3.75,21.8,453.0,390.28,299.28
2018,6,1,17,0,732.0,78.0,3.8,21.4,403.0,333.44,250.71
