Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,832.08,621.35
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,792.82,596.14
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,751.36,569.1
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,698.33,532.34
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,645.64,494.09
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,608.26,468.08
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,566.1,437.27
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,511.59,395.16
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,457.5,352.05
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,399.96,304.9
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,344.12,257.78
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,284.92,207.42
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,230.54,160.37
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,176.21,114.49
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,127.17,75.43
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,81.32,44.77
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,43.69,32.18
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,33.62,22.89
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,25.25,12.85
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,18.59,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.67,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,15.25,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,20.84,7.58
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,27.58,17.84
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,31.71,22.13
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,69.18,35.43
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,114.39,64.17
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,167.95,106.13
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,220.56,151.21
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,277.12,200.46
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,333.74,249.53
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,392.57,299.06
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,449.92,345.86
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,506.96,390.75
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,561.52,432.69
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,615.89,473.12
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,666.66,509.55
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,716.31,543.1
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,762.88,573.65
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,807.59,602.6
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,847.47,628.0
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,884.95,651.62
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,918.64,672.55
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,949.4,691.49
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,975.19,707.3
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,997.7,721.05
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,1015.39,732.55
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,1029.57,741.93
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,1038.21,747.88
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,1043.25,751.68
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,1043.69,752.96
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,1040.51,752.04
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,1031.76,747.79
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,1019.48,741.33
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,1002.22,731.3
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,981.57,719.1
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,956.19,704.24
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,927.67,687.2
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,884.71,659.78
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,840.68,631.44
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,800.75,605.83
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,758.79,578.43
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,722.23,553.9
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,681.46,525.28
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,630.63,488.2
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,578.9,449.32
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,523.43,406.19
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,467.35,361.17
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,409.4,313.18
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,352.79,264.84
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,294.26,214.29
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,238.62,165.51
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,182.84,117.78
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,129.56,74.8
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,81.33,42.47
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,41.1,30.04
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,31.67,21.32
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.72,14.2
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,19.06,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,7.63,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,15.25,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.84,8.89
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,31.41,21.18
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,34.83,24.97
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,70.87,37.53
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,116.24,66.53
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,168.39,107.53
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,223.74,155.21
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,281.28,205.77
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,337.94,255.61
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,396.91,306.09
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,453.99,353.65
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,512.34,400.51
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,567.23,443.09
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,621.91,484.01
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,673.3,521.29
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,723.62,555.72
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,769.89,585.9
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,814.16,614.27
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,854.15,639.34
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,891.39,662.29
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,923.98,682.34
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,953.64,700.36
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,978.76,715.48
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,1000.65,728.52
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,1017.76,739.2
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,1031.41,747.74
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,1039.54,752.59
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,1044.09,755.28
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,1043.59,756.05
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,1039.51,754.62
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,1029.46,749.03
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,1015.98,741.3
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,998.1,731.15
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,976.93,718.83
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,950.73,703.52
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,921.55,686.06
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,889.0,665.92
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,853.75,643.75
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,813.22,618.11
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,770.63,590.6
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,723.91,558.51
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,675.79,523.79
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,624.92,487.46
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,573.67,449.45
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,518.1,405.83
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,462.83,361.04
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,405.56,313.37
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,349.7,265.42
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,292.15,215.31
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,235.59,165.58
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,180.18,117.99
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,129.85,77.2
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,82.89,45.22
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,43.98,27.85
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.0,22.57
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,25.22,13.35
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,18.59,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,6.67,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,15.25,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.96,8.98
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.66,22.33
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.68,28.48
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,64.58,39.78
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,90.5,63.95
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,100.35,78.19
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,118.73,93.9
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,136.57,108.83
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,173.78,138.72
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,214.25,171.04
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,278.69,222.06
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,352.77,280.08
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,439.2,347.78
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,537.79,423.55
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,623.41,488.27
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,714.67,555.44
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,761.46,585.99
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,806.81,615.42
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,848.78,642.41
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,888.85,667.85
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,922.8,689.21
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,953.89,708.61
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,980.08,725.23
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,1003.05,739.79
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,1020.76,751.39
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,1035.0,760.85
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,1043.7,766.83
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,1048.83,770.62
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,1048.87,771.53
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,1045.32,770.2
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,1035.72,765.02
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,1022.63,757.63
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,1005.57,747.4
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,985.13,734.96
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,959.98,719.36
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,931.7,701.62
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,896.92,679.15
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,859.53,654.75
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,818.92,628.15
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,776.17,599.71
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,729.21,567.44
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,680.77,532.76
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,629.4,494.58
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,577.37,454.76
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,521.28,410.52
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,465.17,364.87
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,407.45,316.48
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,351.31,267.99
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,292.86,216.94
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,235.62,166.42
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,180.55,118.83
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,130.72,78.21
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,83.86,46.16
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,45.35,28.85
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,34.36,23.9
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.83,14.85
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,20.02,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.63,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,16.2,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.78,9.42
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.46,22.98
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,40.79,30.29
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,73.66,43.02
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,115.18,69.87
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,163.73,108.07
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,213.7,151.39
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,267.94,199.45
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,322.33,247.86
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,379.49,297.71
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,435.5,345.55
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,491.4,391.99
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,545.08,435.38
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,599.02,477.72
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,618.11,490.73
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,625.3,493.96
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,635.24,499.06
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,639.61,499.48
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,621.51,483.14
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,602.1,465.55
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,590.36,454.93
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,581.7,446.34
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,581.68,445.24
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,580.38,443.19
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,567.44,433.24
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,544.64,416.24
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,572.15,436.86
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,590.36,450.53
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,623.75,475.94
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,656.14,500.45
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,706.57,539.35
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,746.09,570.2
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,762.27,583.88
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,768.14,590.5
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,806.88,622.69
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,837.43,648.49
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,845.74,655.4
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,844.64,655.88
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,805.56,629.55
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,764.22,601.49
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,718.24,569.06
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,670.83,534.04
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,619.69,495.28
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,568.24,455.13
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,513.87,411.1
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,459.85,366.06
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,402.75,317.42
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,347.28,268.8
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,288.22,216.57
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,234.24,168.2
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,180.09,121.17
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,131.83,81.67
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,86.42,50.2
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,49.94,33.06
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.92,25.5
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,28.43,16.4
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,17.25,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,6.67,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,15.25,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,24.61,9.86
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.89,25.04
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.43,32.6
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,71.45,45.19
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,109.66,72.19
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,151.12,105.6
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,195.09,141.9
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,245.1,184.2
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,293.12,225.79
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,341.67,266.68
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,412.9,323.66
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,495.1,388.22
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,549.06,430.11
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,603.31,471.1
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,654.09,508.06
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,704.29,543.5
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,748.47,573.4
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,793.51,603.11
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,834.61,629.78
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,873.84,654.97
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,907.28,676.49
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,938.01,696.16
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,963.51,712.37
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,985.91,726.59
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,1003.65,738.1
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,1018.05,747.54
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,1027.08,754.07
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,1032.65,758.46
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,1007.37,743.29
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,988.47,732.48
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,910.4,681.62
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,824.88,620.35
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,745.9,564.53
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,660.71,503.04
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,641.06,491.47
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,626.9,483.18
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,754.46,583.19
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,854.4,655.89
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,814.75,629.22
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,773.01,601.62
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,726.9,569.55
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,681.13,535.8
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,588.78,466.59
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,504.24,401.59
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,447.12,356.56
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,392.81,312.51
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,372.15,293.3
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,343.22,265.48
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,291.23,219.02
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,240.19,172.73
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,185.73,125.58
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,137.09,85.8
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,90.13,53.08
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,52.25,34.64
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.51,26.82
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,30.07,17.79
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,18.5,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,7.63,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,15.25,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,24.54,9.65
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,35.56,24.69
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,47.03,35.68
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,72.52,49.33
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,107.35,72.05
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,154.82,107.74
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,196.9,143.78
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,241.89,182.98
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,242.46,189.92
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,223.57,178.05
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,232.42,185.46
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,238.41,189.77
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,245.96,195.12
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,252.78,199.77
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,256.19,201.57
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,255.32,199.99
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,327.13,255.34
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,398.19,308.47
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,479.65,368.64
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,558.98,425.56
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,630.81,476.99
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,699.7,525.24
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,810.19,604.09
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,920.49,677.53
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,961.59,701.63
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,998.29,723.44
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,1007.58,727.8
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,1013.56,730.5
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,1014.21,730.26
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,1011.51,728.07
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,1004.44,724.04
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,993.98,717.98
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,977.29,708.31
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,957.39,696.64
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,932.95,682.17
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,905.54,665.7
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,872.7,646.3
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,837.35,624.93
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,797.69,599.75
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,756.08,572.9
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,710.82,542.77
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,665.89,510.96
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,614.7,474.6
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,563.06,436.62
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,508.13,394.71
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,453.82,351.77
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,397.88,306.12
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,342.11,259.22
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,285.65,210.96
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,232.58,164.9
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,179.66,120.0
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,132.23,81.77
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,86.9,50.32
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,49.62,31.9
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.66,24.13
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.73,15.15
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.8,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,9.72,0.36
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,15.76,7.82
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,24.58,16.0
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,33.42,22.8
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,46.0,33.63
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,58.57,44.3
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,73.24,56.56
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,88.01,68.69
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,111.57,87.84
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,135.46,106.94
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,174.96,138.3
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,217.89,171.89
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,288.95,227.41
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,369.91,289.31
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,462.53,360.34
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,569.08,439.83
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,673.14,516.87
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,782.29,592.55
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,819.0,614.54
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,852.99,635.15
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,885.89,655.65
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,916.23,674.33
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,941.48,689.78
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,963.78,703.34
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,966.24,704.87
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,962.09,702.39
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,918.25,671.7
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,870.67,636.16
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,882.6,645.64
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,892.3,653.12
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,850.93,625.34
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,808.24,596.71
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,791.38,586.67
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,772.72,575.12
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,799.44,597.73
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,820.49,615.9
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,793.38,598.52
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,763.79,579.51
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,746.66,569.95
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,723.5,555.67
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,697.96,538.59
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,665.55,515.94
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,616.07,479.9
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,564.45,441.23
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,509.89,398.69
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,455.66,355.06
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,399.53,308.61
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,344.92,262.03
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,286.88,211.99
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,233.4,165.06
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,180.18,119.34
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,131.91,80.01
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,85.11,47.34
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,45.98,28.16
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,33.13,22.8
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.92,14.6
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.37,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.63,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,6.67,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.35,3.1
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,22.94,13.93
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.27,13.96
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,30.74,16.34
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,51.15,34.15
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,65.58,48.7
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,65.71,49.67
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,63.26,48.14
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,85.96,66.97
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,108.63,85.47
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,137.84,109.01
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,167.66,132.7
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,191.09,150.89
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,215.24,169.47
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,240.25,188.55
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,263.69,206.21
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,315.16,245.57
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,368.76,285.71
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,441.26,339.83
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,511.25,390.81
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,576.37,437.89
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,637.49,481.39
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,701.33,526.33
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,759.83,566.85
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,867.96,644.92
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,971.4,713.22
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,998.83,729.72
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,1032.24,750.83
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,1032.05,751.79
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,1028.32,750.83
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,1018.16,745.43
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,1004.63,737.91
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,988.64,729.35
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,969.32,718.52
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,944.86,703.95
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,917.31,687.22
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,884.71,667.15
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,849.49,645.06
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,809.74,619.38
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,767.88,591.9
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,721.49,560.03
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,673.69,525.82
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,623.16,489.02
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,572.34,450.75
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,517.17,407.41
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,462.28,362.9
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,405.65,315.56
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,350.44,268.0
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,293.51,218.2
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,237.48,168.65
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,183.29,121.58
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,133.74,80.72
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,86.08,47.2
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,46.0,27.72
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,32.64,22.53
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.22,15.81
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.79,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,8.58,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,11.44,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.69,6.2
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,30.53,20.42
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,33.88,24.22
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,57.93,33.22
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,88.44,60.98
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,100.5,77.91
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,124.38,97.57
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,149.88,118.56
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,187.13,148.74
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,227.75,181.56
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,265.88,212.19
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,306.13,244.09
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,356.76,283.74
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,413.65,327.5
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,527.42,417.19
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,658.52,517.28
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,733.05,572.26
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,811.15,626.0
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,849.31,650.71
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,884.32,673.32
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,918.39,695.26
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,949.73,715.22
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,976.25,732.35
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,999.67,747.43
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,1018.44,759.75
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,1033.8,769.9
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,1043.71,776.52
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,1050.1,780.95
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,1050.94,781.92
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,1048.19,780.66
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,1039.89,775.99
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,1028.04,769.05
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,1011.22,758.82
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,990.98,746.33
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,966.0,730.29
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,937.84,712.16
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,904.47,690.5
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,868.36,666.8
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,828.5,640.25
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,786.37,611.82
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,739.19,579.05
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,690.48,544.09
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,639.23,505.6
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,587.14,465.37
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,531.85,421.23
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,476.12,375.42
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,417.6,326.17
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,360.37,276.52
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,301.57,224.76
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,245.57,174.73
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,190.04,126.05
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,136.7,81.71
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,87.71,47.13
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,46.21,27.2
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,31.7,21.79
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.19,15.13
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,17.26,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,15.25,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.52,7.66
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,30.63,20.53
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,35.01,25.24
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,67.96,36.72
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,110.61,67.98
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,144.7,99.01
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,184.68,136.03
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,219.37,168.34
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,254.46,199.22
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,287.59,227.48
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,310.04,246.31
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,325.5,258.51
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,348.9,276.33
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,370.4,292.05
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,407.12,319.33
