Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,11.44,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,19.04,0.26
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,28.05,17.6
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,36.26,25.83
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,60.68,36.44
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,99.26,61.65
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,140.63,94.19
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,184.4,131.04
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,231.23,171.35
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,269.37,206.16
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,301.81,234.78
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,331.29,259.47
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,356.95,279.76
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,392.8,307.12
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,427.87,333.12
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,458.24,354.78
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,487.2,374.85
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,506.9,388.07
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,529.32,403.0
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,564.04,427.13
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,605.34,455.42
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,606.97,455.47
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,613.12,458.86
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,583.2,435.5
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,542.09,404.32
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,563.52,419.69
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,576.24,428.62
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,595.77,442.69
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,614.75,456.33
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,663.45,493.43
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,719.39,534.89
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,732.54,545.11
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,743.72,554.28
2018,7,1,13,15,337.0,385.0,3.35,23.65,701.5,715.52,535.12
2018,7,1,13,30,321.0,378.0,3.4,23.5,675.0,686.41,515.41
2018,7,1,13,45,404.0,331.5,3.45,23.35,696.5,716.19,539.93
2018,7,1,14,0,487.0,285.0,3.5,23.2,718.0,733.23,555.2
2018,7,1,14,15,660.0,211.0,3.5,23.0,778.0,797.4,605.28
2018,7,1,14,30,833.0,137.0,3.5,22.8,838.0,843.92,638.75
2018,7,1,14,45,825.0,134.5,3.5,22.55,805.0,805.27,613.09
2018,7,1,15,0,817.0,132.0,3.5,22.3,772.0,764.61,586.36
2018,7,1,15,15,804.0,130.0,3.5,22.3,733.0,719.01,555.11
2018,7,1,15,30,791.0,128.0,3.5,22.3,694.0,672.23,521.03
2018,7,1,15,45,775.5,124.0,3.45,21.7,650.0,620.98,483.89
2018,7,1,16,0,760.0,120.0,3.4,21.1,606.0,569.32,445.36
2018,7,1,16,15,740.5,115.0,3.4,20.7,559.0,514.39,402.97
2018,7,1,16,30,721.0,110.0,3.4,20.3,512.0,458.95,358.88
2018,7,1,16,45,695.5,106.0,3.4,19.9,464.0,403.47,313.39
2018,7,1,17,0,670.0,102.0,3.4,19.5,416.0,349.71,267.97
2018,7,1,17,15,635.0,96.5,3.4,19.0,366.5,293.51,219.85
2018,7,1,17,30,600.0,91.0,3.4,18.5,317.0,240.66,173.87
2018,7,1,17,45,553.5,83.5,3.35,18.05,268.5,187.25,128.17
2018,7,1,18,0,507.0,76.0,3.3,17.6,220.0,139.06,88.57
2018,7,1,18,15,441.0,67.5,3.25,17.15,175.0,93.76,55.89
2018,7,1,18,30,375.0,59.0,3.2,16.7,130.0,55.07,34.21
2018,7,1,18,45,285.0,47.0,3.15,16.25,92.0,36.11,25.51
2018,7,1,19,0,195.0,35.0,3.1,15.8,54.0,27.43,16.29
2018,7,1,19,15,113.5,21.5,3.1,15.55,31.0,17.13,0.0
2018,7,1,19,30,32.0,8.0,3.1,15.3,8.0,7.63,0.0
2018,7,1,19,45,16.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,1.8,14.6,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,1.8,14.8,8.0,6.67,0.0
2018,7,2,5,15,92.5,21.0,1.85,15.1,29.5,16.54,0.0
2018,7,2,5,30,152.0,35.0,1.9,15.4,51.0,27.17,16.86
2018,7,2,5,45,218.0,51.0,1.9,15.75,87.0,38.95,28.23
2018,7,2,6,0,284.0,67.0,1.9,16.1,123.0,63.63,41.18
2018,7,2,6,15,288.0,80.0,1.85,16.5,151.0,94.83,62.39
2018,7,2,6,30,292.0,93.0,1.8,16.9,179.0,126.52,87.93
2018,7,2,6,45,256.5,111.5,1.75,17.25,197.0,155.38,114.37
2018,7,2,7,0,221.0,130.0,1.7,17.6,215.0,179.22,136.57
2018,7,2,7,15,195.5,149.0,1.65,18.05,232.0,202.73,157.39
2018,7,2,7,30,170.0,168.0,1.6,18.5,249.0,222.38,174.21
2018,7,2,7,45,252.5,177.0,1.6,18.9,312.5,279.38,219.29
2018,7,2,8,0,335.0,186.0,1.6,19.3,376.0,343.98,269.91
2018,7,2,8,15,293.0,220.0,1.6,19.7,396.5,372.29,291.26
2018,7,2,8,30,251.0,254.0,1.6,20.1,417.0,396.07,308.35
2018,7,2,8,45,301.0,265.5,1.6,20.55,474.0,453.26,351.05
2018,7,2,9,0,351.0,277.0,1.6,21.0,531.0,514.39,395.56
2018,7,2,9,15,399.0,279.0,1.7,21.3,582.5,573.67,438.55
2018,7,2,9,30,447.0,281.0,1.8,21.6,634.0,631.02,479.55
2018,7,2,9,45,413.0,313.0,1.85,21.9,650.0,653.15,492.97
2018,7,2,10,0,379.0,345.0,1.9,22.2,666.0,665.6,499.79
2018,7,2,10,15,380.0,355.0,1.95,22.45,686.0,689.67,515.74
2018,7,2,10,30,381.0,365.0,2.0,22.7,706.0,712.44,530.58
2018,7,2,10,45,267.5,410.5,2.1,22.95,652.5,663.07,492.68
2018,7,2,11,0,154.0,456.0,2.2,23.2,599.0,599.94,445.13
2018,7,2,11,15,147.0,461.0,2.3,23.3,599.5,601.82,446.62
2018,7,2,11,30,140.0,466.0,2.4,23.4,600.0,602.76,447.03
2018,7,2,11,45,145.0,472.0,2.55,23.5,611.5,615.64,456.4
2018,7,2,12,0,150.0,478.0,2.7,23.6,623.0,627.8,465.21
2018,7,2,12,15,204.5,460.5,2.8,23.5,658.0,664.71,493.37
2018,7,2,12,30,259.0,443.0,2.9,23.4,693.0,708.98,526.18
2018,7,2,12,45,299.0,428.0,3.0,23.3,714.5,731.21,543.32
2018,7,2,13,0,339.0,413.0,3.1,23.2,736.0,751.4,559.2
2018,7,2,13,15,351.5,404.0,3.2,23.0,734.0,748.74,558.79
2018,7,2,13,30,364.0,395.0,3.3,22.8,732.0,744.21,557.25
2018,7,2,13,45,416.0,362.0,3.4,22.55,738.5,757.31,569.34
2018,7,2,14,0,468.0,329.0,3.5,22.3,745.0,759.79,574.04
2018,7,2,14,15,555.5,280.5,3.5,22.0,759.0,773.33,587.18
2018,7,2,14,30,643.0,232.0,3.5,21.7,773.0,781.91,596.55
2018,7,2,14,45,636.5,225.5,3.55,21.4,742.5,746.34,572.5
2018,7,2,15,0,630.0,219.0,3.6,21.1,712.0,709.19,547.16
2018,7,2,15,15,615.0,213.0,3.6,21.1,674.0,664.97,515.29
2018,7,2,15,30,600.0,207.0,3.6,21.1,636.0,620.26,482.52
2018,7,2,15,45,590.5,196.5,3.6,20.45,597.0,574.53,449.6
2018,7,2,16,0,581.0,186.0,3.6,19.8,558.0,528.28,415.34
2018,7,2,16,15,569.5,174.5,3.55,19.45,516.0,477.44,376.06
2018,7,2,16,30,558.0,163.0,3.5,19.1,474.0,429.05,337.55
2018,7,2,16,45,542.0,151.0,3.5,18.75,430.0,378.58,296.39
2018,7,2,17,0,526.0,139.0,3.5,18.4,386.0,329.11,254.91
2018,7,2,17,15,497.0,128.0,3.5,17.95,340.0,277.63,211.21
2018,7,2,17,30,468.0,117.0,3.5,17.5,294.0,229.01,169.33
2018,7,2,17,45,437.0,104.5,3.5,17.1,250.5,181.7,128.75
2018,7,2,18,0,406.0,92.0,3.5,16.7,207.0,137.85,92.33
2018,7,2,18,15,351.0,79.0,3.45,16.3,164.5,95.16,60.74
2018,7,2,18,30,296.0,66.0,3.4,15.9,122.0,58.97,38.82
2018,7,2,18,45,229.0,51.0,3.35,15.55,86.5,39.26,28.3
2018,7,2,19,0,162.0,36.0,3.3,15.2,51.0,28.23,16.95
2018,7,2,19,15,94.0,21.5,3.25,15.0,29.0,17.8,0.0
2018,7,2,19,30,26.0,7.0,3.2,14.8,7.0,6.67,0.0
2018,7,2,19,45,13.0,3.5,3.2,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.95,13.4,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.9,13.6,10.0,8.58,0.0
2018,7,3,5,15,119.5,24.5,1.85,14.05,35.5,19.49,0.0
2018,7,3,5,30,205.0,40.0,1.8,14.5,61.0,31.35,20.31
2018,7,3,5,45,292.5,52.0,1.75,14.9,100.0,39.9,29.13
2018,7,3,6,0,380.0,64.0,1.7,15.3,139.0,64.31,39.8
2018,7,3,6,15,356.5,79.5,1.6,15.7,165.5,100.61,64.62
2018,7,3,6,30,333.0,95.0,1.5,16.1,192.0,134.28,92.77
2018,7,3,6,45,313.0,117.0,1.4,16.55,222.0,171.93,125.93
2018,7,3,7,0,293.0,139.0,1.3,17.0,252.0,206.52,156.55
2018,7,3,7,15,324.5,155.0,1.3,17.4,296.5,250.36,192.83
2018,7,3,7,30,356.0,171.0,1.3,17.8,341.0,297.56,231.3
2018,7,3,7,45,494.0,157.5,1.25,18.15,421.0,369.59,287.75
2018,7,3,8,0,632.0,144.0,1.2,18.5,501.0,455.9,354.35
2018,7,3,8,15,694.0,136.5,1.25,18.9,559.5,517.33,401.49
2018,7,3,8,30,756.0,129.0,1.3,19.3,618.0,583.38,451.04
2018,7,3,8,45,774.5,131.5,1.35,19.7,662.0,635.47,488.87
2018,7,3,9,0,793.0,134.0,1.4,20.1,706.0,687.08,525.44
2018,7,3,9,15,803.5,137.0,1.5,20.45,744.0,732.84,557.5
2018,7,3,9,30,814.0,140.0,1.6,20.8,782.0,777.19,586.7
2018,7,3,9,45,819.0,145.0,1.65,21.1,814.5,817.42,612.39
2018,7,3,10,0,824.0,150.0,1.7,21.4,847.0,855.42,636.34
2018,7,3,10,15,831.0,150.5,1.8,21.65,873.5,888.25,657.35
2018,7,3,10,30,838.0,151.0,1.9,21.9,900.0,918.59,676.69
2018,7,3,10,45,844.0,151.5,2.0,22.15,921.0,945.35,693.66
2018,7,3,11,0,850.0,152.0,2.1,22.4,942.0,961.68,703.86
2018,7,3,11,15,853.5,153.0,2.2,22.5,956.5,980.23,716.07
2018,7,3,11,30,857.0,154.0,2.3,22.6,971.0,995.66,726.3
2018,7,3,11,45,859.0,154.0,2.4,22.75,978.0,1005.48,732.86
2018,7,3,12,0,861.0,154.0,2.5,22.9,985.0,1012.07,737.47
2018,7,3,12,15,861.5,154.0,2.6,22.95,985.0,1013.91,739.41
2018,7,3,12,30,862.0,154.0,2.7,23.0,985.0,1012.48,739.36
2018,7,3,12,45,861.0,153.0,2.75,23.0,977.5,1005.34,735.38
2018,7,3,13,0,860.0,152.0,2.8,23.0,970.0,994.94,729.4
2018,7,3,13,15,856.5,151.0,2.9,22.95,955.0,978.9,720.37
2018,7,3,13,30,853.0,150.0,3.0,22.9,940.0,959.75,709.31
2018,7,3,13,45,847.5,148.5,3.05,22.85,918.0,935.23,694.27
2018,7,3,14,0,842.0,147.0,3.1,22.8,896.0,914.17,681.53
2018,7,3,14,15,834.5,144.5,3.1,22.65,867.0,880.8,660.3
2018,7,3,14,30,827.0,142.0,3.1,22.5,838.0,844.99,637.35
2018,7,3,14,45,817.0,139.5,3.1,22.35,803.5,804.95,611.26
2018,7,3,15,0,807.0,137.0,3.1,22.2,769.0,763.04,583.6
2018,7,3,15,15,793.5,135.0,3.1,22.2,730.0,717.46,552.37
2018,7,3,15,30,780.0,133.0,3.1,22.2,691.0,670.77,518.54
2018,7,3,15,45,765.0,129.0,3.1,21.7,648.0,620.3,482.15
2018,7,3,16,0,750.0,125.0,3.1,21.2,605.0,569.39,444.35
2018,7,3,16,15,730.0,121.0,3.1,20.85,558.5,514.91,402.44
2018,7,3,16,30,710.0,117.0,3.1,20.5,512.0,461.42,359.97
2018,7,3,16,45,684.0,111.0,3.15,20.1,463.0,404.28,313.58
2018,7,3,17,0,658.0,105.0,3.2,19.7,414.0,348.96,267.26
2018,7,3,17,15,621.5,100.0,3.2,19.25,365.0,293.34,219.78
2018,7,3,17,30,585.0,95.0,3.2,18.8,316.0,241.24,174.62
2018,7,3,17,45,536.5,88.0,3.2,18.35,267.5,188.66,129.86
2018,7,3,18,0,488.0,81.0,3.2,17.9,219.0,141.56,91.35
2018,7,3,18,15,421.0,71.0,3.15,17.45,173.5,94.53,57.16
2018,7,3,18,30,354.0,61.0,3.1,17.0,128.0,56.54,35.56
2018,7,3,18,45,266.0,48.5,3.05,16.5,90.5,37.31,26.49
2018,7,3,19,0,178.0,36.0,3.0,16.0,53.0,28.25,16.87
2018,7,3,19,15,102.5,21.5,3.0,15.75,30.0,17.13,0.0
2018,7,3,19,30,27.0,7.0,3.0,15.5,7.0,6.67,0.0
2018,7,3,19,45,13.5,3.5,2.95,15.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.5,13.35,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.6,13.6,10.0,8.58,0.0
2018,7,4,5,15,146.0,24.0,2.7,13.95,37.0,19.11,0.0
2018,7,4,5,30,248.0,39.0,2.8,14.3,64.0,30.6,19.59
2018,7,4,5,45,344.5,48.5,2.85,14.65,104.0,37.21,26.78
2018,7,4,6,0,441.0,58.0,2.9,15.0,144.0,62.09,36.8
2018,7,4,6,15,506.0,65.0,2.85,15.3,191.0,102.69,60.41
2018,7,4,6,30,571.0,72.0,2.8,15.6,238.0,151.05,96.64
2018,7,4,6,45,430.5,95.5,2.8,15.95,234.0,177.29,126.45
2018,7,4,7,0,290.0,119.0,2.8,16.3,230.0,187.67,142.37
2018,7,4,7,15,164.5,148.5,2.75,16.6,213.5,191.39,150.1
2018,7,4,7,30,39.0,178.0,2.7,16.9,197.0,179.67,142.78
2018,7,4,7,45,28.5,185.5,2.7,17.25,200.0,185.28,147.03
2018,7,4,8,0,18.0,193.0,2.7,17.6,203.0,188.19,148.83
2018,7,4,8,15,20.0,210.0,2.75,17.9,222.0,206.48,162.94
2018,7,4,8,30,22.0,227.0,2.8,18.2,241.0,225.0,177.06
2018,7,4,8,45,67.5,265.5,2.8,18.55,313.0,295.12,232.16
2018,7,4,9,0,113.0,304.0,2.8,18.9,385.0,371.83,291.1
2018,7,4,9,15,174.5,331.5,2.85,19.15,465.0,449.77,350.39
2018,7,4,9,30,236.0,359.0,2.9,19.4,545.0,537.96,415.98
2018,7,4,9,45,316.5,350.5,2.95,19.7,611.5,605.65,466.2
2018,7,4,10,0,397.0,342.0,3.0,20.0,678.0,683.85,523.07
2018,7,4,10,15,587.0,262.0,3.05,20.2,776.5,787.93,600.82
2018,7,4,10,30,777.0,182.0,3.1,20.4,875.0,894.28,675.42
2018,7,4,10,45,840.0,152.0,3.15,20.6,917.5,942.19,706.21
2018,7,4,11,0,903.0,122.0,3.2,20.8,960.0,982.78,732.28
2018,7,4,11,15,907.5,121.0,3.2,20.9,974.5,1001.29,743.46
2018,7,4,11,30,912.0,120.0,3.2,21.0,989.0,1016.52,752.72
2018,7,4,11,45,916.0,119.0,3.25,21.1,997.0,1027.9,759.94
2018,7,4,12,0,920.0,118.0,3.3,21.2,1005.0,1035.85,765.03
2018,7,4,12,15,922.0,116.5,3.3,21.25,1005.5,1037.84,766.07
2018,7,4,12,30,924.0,115.0,3.3,21.3,1006.0,1036.31,764.96
2018,7,4,12,45,926.5,111.5,3.25,21.3,999.0,1029.74,760.42
2018,7,4,13,0,929.0,108.0,3.2,21.3,992.0,1019.59,753.67
2018,7,4,13,15,928.0,107.0,3.2,21.3,978.5,1004.97,744.51
2018,7,4,13,30,927.0,106.0,3.2,21.3,965.0,986.91,733.16
2018,7,4,13,45,925.0,104.0,3.15,21.3,944.0,963.54,717.95
2018,7,4,14,0,923.0,102.0,3.1,21.3,923.0,936.92,700.63
2018,7,4,14,15,917.5,101.0,3.1,21.25,895.0,905.11,680.29
2018,7,4,14,30,912.0,100.0,3.1,21.2,867.0,870.52,657.96
2018,7,4,14,45,904.5,98.0,3.05,21.1,832.5,830.69,631.67
2018,7,4,15,0,897.0,96.0,3.0,21.0,798.0,788.58,603.6
2018,7,4,15,15,886.5,94.0,3.0,21.0,758.5,742.22,572.28
2018,7,4,15,30,876.0,92.0,3.0,21.0,719.0,694.26,539.18
2018,7,4,15,45,863.5,90.5,3.0,20.65,676.0,644.16,502.63
2018,7,4,16,0,851.0,89.0,3.0,20.3,633.0,593.13,464.26
2018,7,4,16,15,834.5,85.5,3.0,20.05,585.5,537.3,420.92
2018,7,4,16,30,818.0,82.0,3.0,19.8,538.0,481.05,375.84
2018,7,4,16,45,795.0,79.5,3.0,19.5,488.5,423.29,328.19
2018,7,4,17,0,772.0,77.0,3.0,19.2,439.0,366.82,280.05
2018,7,4,17,15,740.5,73.5,3.0,18.75,388.0,308.22,229.31
2018,7,4,17,30,709.0,70.0,3.0,18.3,337.0,252.45,180.07
2018,7,4,17,45,665.0,65.0,3.05,17.9,286.5,193.75,129.19
2018,7,4,18,0,621.0,60.0,3.1,17.5,236.0,141.67,85.76
2018,7,4,18,15,558.0,54.5,3.0,17.05,189.0,92.52,50.17
2018,7,4,18,30,495.0,49.0,2.9,16.6,142.0,50.81,28.32
2018,7,4,18,45,399.5,41.0,2.8,16.1,102.0,32.04,22.01
2018,7,4,19,0,304.0,33.0,2.7,15.6,62.0,27.08,15.94
2018,7,4,19,15,182.0,20.5,2.65,15.3,35.5,17.18,0.0
2018,7,4,19,30,60.0,8.0,2.6,15.0,9.0,7.63,0.0
2018,7,4,19,45,30.0,4.0,2.5,14.7,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.25,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.5,11.0,9.53,0.0
2018,7,5,5,15,218.5,21.0,1.9,13.0,39.5,17.37,0.0
2018,7,5,5,30,358.0,32.0,2.0,13.5,68.0,25.75,15.57
2018,7,5,5,45,257.5,35.0,2.1,14.0,68.0,26.1,17.17
2018,7,5,6,0,157.0,38.0,2.2,14.5,68.0,34.93,20.49
2018,7,5,6,15,78.5,51.5,2.2,14.95,66.5,53.81,36.96
2018,7,5,6,30,0.0,65.0,2.2,15.4,65.0,60.25,45.71
2018,7,5,6,45,0.0,84.0,2.15,15.85,84.0,77.62,60.27
2018,7,5,7,0,0.0,103.0,2.1,16.3,103.0,95.14,74.68
2018,7,5,7,15,14.5,135.0,2.05,16.75,142.0,129.28,102.25
2018,7,5,7,30,29.0,167.0,2.0,17.2,181.0,165.85,131.47
2018,7,5,7,45,72.5,199.5,1.95,17.65,239.0,217.41,172.21
2018,7,5,8,0,116.0,232.0,1.9,18.1,297.0,276.25,218.22
2018,7,5,8,15,328.0,209.0,1.8,18.55,415.5,380.52,300.0
2018,7,5,8,30,540.0,186.0,1.7,19.0,534.0,506.9,396.45
2018,7,5,8,45,719.5,133.0,1.65,19.45,630.5,600.94,466.88
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,703.74,541.28
2018,7,5,9,15,909.5,80.5,1.55,20.4,766.0,750.88,570.5
2018,7,5,9,30,920.0,81.0,1.5,20.9,805.0,796.33,598.42
2018,7,5,9,45,928.5,81.5,1.5,21.35,839.0,838.23,624.05
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,877.83,647.78
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,912.8,668.31
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,944.89,686.8
2018,7,5,10,45,952.0,84.5,1.5,23.05,950.5,972.02,701.86
2018,7,5,11,0,956.0,85.0,1.5,23.5,972.0,995.89,714.81
2018,7,5,11,15,958.5,85.0,1.55,23.8,986.0,1014.43,725.58
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,1029.44,734.26
2018,7,5,11,45,962.5,85.5,1.65,24.4,1007.5,1040.38,740.52
2018,7,5,12,0,964.0,86.0,1.7,24.7,1015.0,1047.67,744.63
2018,7,5,12,15,960.0,88.5,1.8,24.9,1013.5,1047.84,745.47
2018,7,5,12,30,956.0,91.0,1.9,25.1,1012.0,1044.34,744.15
2018,7,5,12,45,946.5,96.0,1.95,25.25,1002.0,1034.31,738.32
2018,7,5,13,0,937.0,101.0,2.0,25.4,992.0,1020.8,730.44
2018,7,5,13,15,935.0,100.0,2.1,25.4,977.5,1005.14,722.28
2018,7,5,13,30,933.0,99.0,2.2,25.4,963.0,986.03,711.89
2018,7,5,13,45,930.0,97.5,2.25,25.45,941.5,962.12,697.71
2018,7,5,14,0,927.0,96.0,2.3,25.5,920.0,934.99,681.42
2018,7,5,14,15,921.5,94.5,2.35,25.45,891.5,902.58,661.84
2018,7,5,14,30,916.0,93.0,2.4,25.4,863.0,867.37,640.25
2018,7,5,14,45,909.5,90.0,2.4,25.3,828.5,827.21,614.84
2018,7,5,15,0,903.0,87.0,2.4,25.2,794.0,784.67,587.57
2018,7,5,15,15,892.5,85.5,2.4,25.2,754.5,738.59,557.29
2018,7,5,15,30,882.0,84.0,2.4,25.2,715.0,690.88,525.48
2018,7,5,15,45,870.5,82.0,2.4,24.95,672.0,640.67,489.69
2018,7,5,16,0,859.0,80.0,2.4,24.7,629.0,589.43,451.96
2018,7,5,16,15,844.0,76.5,2.4,24.45,582.0,534.03,409.95
2018,7,5,16,30,829.0,73.0,2.4,24.2,535.0,478.47,366.4
2018,7,5,16,45,807.5,71.0,2.35,23.95,486.0,421.69,320.3
2018,7,5,17,0,786.0,69.0,2.3,23.7,437.0,364.7,272.62
2018,7,5,17,15,755.5,65.5,2.3,23.2,386.0,305.67,222.56
2018,7,5,17,30,725.0,62.0,2.3,22.7,335.0,249.33,173.76
2018,7,5,17,45,632.5,60.0,2.25,22.25,272.5,184.76,120.86
2018,7,5,18,0,540.0,58.0,2.2,21.8,210.0,128.46,76.95
2018,7,5,18,15,400.5,47.5,2.2,21.05,148.0,73.14,39.45
2018,7,5,18,30,261.0,37.0,2.2,20.3,86.0,34.44,18.34
2018,7,5,18,45,218.5,30.0,2.15,19.6,63.0,22.0,13.12
2018,7,5,19,0,176.0,23.0,2.1,18.9,40.0,17.74,8.3
2018,7,5,19,15,105.0,14.5,2.2,18.55,23.0,11.37,0.0
2018,7,5,19,30,34.0,6.0,2.3,18.2,6.0,5.72,0.0
2018,7,5,19,45,17.0,3.0,2.45,17.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.0,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.0,16.6,3.0,2.86,0.0
2018,7,6,5,15,0.0,9.5,2.0,16.75,9.5,8.8,0.0
2018,7,6,5,30,0.0,16.0,2.0,16.9,16.0,14.83,6.36
2018,7,6,5,45,0.0,25.0,2.0,17.1,25.0,23.19,14.39
2018,7,6,6,0,0.0,34.0,2.0,17.3,34.0,31.56,20.86
2018,7,6,6,15,49.0,64.5,2.05,17.55,78.5,63.1,45.55
2018,7,6,6,30,98.0,95.0,2.1,17.8,123.0,99.74,73.92
2018,7,6,6,45,96.0,113.0,2.1,18.0,145.0,122.58,93.29
2018,7,6,7,0,94.0,131.0,2.1,18.2,167.0,145.33,112.55
2018,7,6,7,15,50.0,116.0,2.1,18.5,135.5,123.88,96.35
2018,7,6,7,30,6.0,101.0,2.1,18.8,104.0,96.18,74.23
2018,7,6,7,45,30.0,145.0,2.1,19.1,161.5,148.63,116.57
2018,7,6,8,0,54.0,189.0,2.1,19.4,219.0,203.57,160.16
2018,7,6,8,15,43.0,197.0,2.05,19.8,222.5,208.7,163.51
2018,7,6,8,30,32.0,205.0,2.0,20.2,226.0,212.59,165.82
2018,7,6,8,45,34.5,229.5,2.0,20.55,253.5,239.67,186.38
2018,7,6,9,0,37.0,254.0,2.0,20.9,281.0,267.09,206.85
2018,7,6,9,15,20.0,196.0,2.0,21.4,210.5,201.26,154.94
2018,7,6,9,30,3.0,138.0,2.0,21.9,140.0,131.42,99.54
2018,7,6,9,45,4.0,158.5,2.05,22.35,161.5,151.75,115.27
2018,7,6,10,0,5.0,179.0,2.1,22.8,183.0,172.22,130.77
2018,7,6,10,15,14.5,214.0,2.1,23.25,226.5,214.03,162.8
2018,7,6,10,30,24.0,249.0,2.1,23.7,270.0,261.78,198.73
2018,7,6,10,45,67.5,339.5,2.15,24.2,401.5,392.11,295.95
2018,7,6,11,0,111.0,430.0,2.2,24.7,533.0,533.75,396.92
2018,7,6,11,15,209.5,418.0,2.3,24.95,616.0,619.6,459.16
2018,7,6,11,30,308.0,406.0,2.4,25.2,699.0,715.73,527.26
2018,7,6,11,45,401.5,381.0,2.45,25.45,766.0,794.39,581.85
2018,7,6,12,0,495.0,356.0,2.5,25.7,833.0,865.31,630.5
2018,7,6,12,15,662.0,253.5,2.6,25.8,891.5,931.26,679.17
2018,7,6,12,30,829.0,151.0,2.7,25.9,950.0,977.96,709.59
2018,7,6,12,45,872.0,123.5,2.85,26.05,958.0,988.71,717.16
2018,7,6,13,0,915.0,96.0,3.0,26.2,966.0,994.73,722.07
2018,7,6,13,15,912.5,96.0,3.05,26.15,952.0,979.91,713.32
2018,7,6,13,30,910.0,96.0,3.1,26.1,938.0,961.75,702.59
2018,7,6,13,45,811.0,152.5,3.2,26.05,890.0,913.93,672.58
2018,7,6,14,0,712.0,209.0,3.3,26.0,842.0,864.37,641.14
2018,7,6,14,15,773.0,166.5,3.4,25.85,833.5,850.77,634.0
2018,7,6,14,30,834.0,124.0,3.5,25.7,825.0,829.95,621.63
2018,7,6,14,45,855.5,106.0,3.55,25.55,799.5,800.37,602.94
2018,7,6,15,0,877.0,88.0,3.6,25.4,774.0,766.29,581.01
2018,7,6,15,15,804.5,113.5,3.6,25.4,718.0,705.54,539.41
2018,7,6,15,30,732.0,139.0,3.6,25.4,662.0,645.46,495.45
2018,7,6,15,45,625.0,169.0,3.7,24.9,596.0,571.94,441.16
2018,7,6,16,0,518.0,199.0,3.8,24.4,530.0,503.03,389.29
2018,7,6,16,15,601.0,154.5,3.75,24.1,510.5,479.36,371.81
2018,7,6,16,30,684.0,110.0,3.7,23.8,491.0,443.37,343.28
2018,7,6,16,45,715.5,90.5,3.65,23.5,456.0,400.65,307.59
2018,7,6,17,0,747.0,71.0,3.6,23.2,421.0,352.4,265.9
2018,7,6,17,15,689.5,73.5,3.5,22.8,367.5,292.7,215.26
2018,7,6,17,30,632.0,76.0,3.4,22.4,314.0,236.77,167.47
2018,7,6,17,45,564.0,72.5,3.3,22.0,261.5,180.75,120.71
2018,7,6,18,0,496.0,69.0,3.2,21.6,209.0,132.36,82.2
2018,7,6,18,15,489.5,57.5,3.1,21.2,172.5,89.82,49.69
2018,7,6,18,30,483.0,46.0,3.0,20.8,136.0,48.15,25.67
2018,7,6,18,45,392.0,38.0,2.95,20.4,97.0,29.31,19.24
2018,7,6,19,0,301.0,30.0,2.9,20.0,58.0,24.18,13.21
2018,7,6,19,15,181.5,19.5,2.85,19.8,33.5,16.23,0.0
2018,7,6,19,30,62.0,9.0,2.8,19.6,9.0,8.58,0.0
2018,7,6,19,45,31.0,4.5,2.75,19.35,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.6,15.15,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.7,15.3,10.0,8.58,0.0
2018,7,7,5,15,227.5,19.5,2.75,15.65,38.0,16.04,0.0
2018,7,7,5,30,371.0,30.0,2.8,16.0,66.0,24.01,13.72
2018,7,7,5,45,463.0,37.0,2.85,16.35,108.0,28.3,18.82
2018,7,7,6,0,555.0,44.0,2.9,16.7,150.0,51.64,26.12
2018,7,7,6,15,613.5,48.5,2.85,17.25,197.5,98.26,52.14
2018,7,7,6,30,672.0,53.0,2.8,17.8,245.0,149.22,89.87
2018,7,7,6,45,711.5,57.0,2.8,18.35,295.5,202.44,134.89
2018,7,7,7,0,751.0,61.0,2.8,18.9,346.0,259.88,185.22
2018,7,7,7,15,779.5,63.5,2.85,19.45,396.5,316.25,235.18
2018,7,7,7,30,808.0,66.0,2.9,20.0,447.0,376.25,287.1
2018,7,7,7,45,829.0,68.0,2.95,20.55,496.5,432.99,335.17
2018,7,7,8,0,850.0,70.0,3.0,21.1,546.0,490.68,382.39
2018,7,7,8,15,866.0,72.5,3.05,21.55,593.5,546.82,427.0
2018,7,7,8,30,882.0,75.0,3.1,22.0,641.0,602.83,470.05
2018,7,7,8,45,894.5,76.5,3.15,22.45,685.0,655.19,509.09
2018,7,7,9,0,907.0,78.0,3.2,22.9,729.0,706.54,545.65
2018,7,7,9,15,915.5,79.5,3.25,23.2,767.5,753.68,577.24
2018,7,7,9,30,924.0,81.0,3.3,23.5,806.0,798.96,607.11
2018,7,7,9,45,930.0,82.0,3.35,23.85,839.0,839.61,633.32
2018,7,7,10,0,936.0,83.0,3.4,24.2,872.0,877.78,657.57
2018,7,7,10,15,942.0,83.5,3.45,24.4,900.0,912.76,679.87
2018,7,7,10,30,948.0,84.0,3.5,24.6,928.0,944.88,700.14
2018,7,7,10,45,952.0,84.0,3.55,24.8,949.0,971.62,716.75
2018,7,7,11,0,956.0,84.0,3.6,25.0,970.0,995.09,731.23
2018,7,7,11,15,946.0,92.5,3.65,25.05,980.5,1010.34,740.78
2018,7,7,11,30,936.0,101.0,3.7,25.1,991.0,1021.66,747.9
2018,7,7,11,45,937.0,101.5,3.7,25.2,998.0,1031.95,753.97
2018,7,7,12,0,938.0,102.0,3.7,25.3,1005.0,1038.67,757.81
2018,7,7,12,15,911.0,119.0,3.75,25.35,996.0,1030.42,752.53
2018,7,7,12,30,884.0,136.0,3.8,25.4,987.0,1018.42,745.0
2018,7,7,12,45,719.5,235.5,3.85,25.4,924.5,964.58,710.02
2018,7,7,13,0,555.0,335.0,3.9,25.4,862.0,894.09,659.66
2018,7,7,13,15,525.0,347.0,4.0,25.4,839.5,868.46,642.69
2018,7,7,13,30,495.0,359.0,4.1,25.4,817.0,841.39,624.29
2018,7,7,13,45,515.5,340.0,4.15,25.35,807.0,829.75,617.96
2018,7,7,14,0,536.0,321.0,4.2,25.3,797.0,815.18,609.48
2018,7,7,14,15,441.5,339.5,4.3,25.15,723.5,733.8,551.81
2018,7,7,14,30,347.0,358.0,4.4,25.0,650.0,650.42,491.96
2018,7,7,14,45,400.0,321.0,4.45,24.8,644.0,648.83,493.69
2018,7,7,15,0,453.0,284.0,4.5,24.6,638.0,636.55,487.26
2018,7,7,15,15,634.5,197.5,4.5,24.6,666.0,666.59,513.33
2018,7,7,15,30,816.0,111.0,4.5,24.6,694.0,675.58,523.06
2018,7,7,15,45,828.0,97.0,4.6,24.05,657.0,629.54,490.25
2018,7,7,16,0,840.0,83.0,4.7,23.5,620.0,582.23,455.43
2018,7,7,16,15,829.0,79.0,4.7,23.15,575.0,529.39,414.14
2018,7,7,16,30,818.0,75.0,4.7,22.8,530.0,476.01,371.09
2018,7,7,16,45,798.5,72.0,4.7,22.45,481.5,418.75,323.62
2018,7,7,17,0,779.0,69.0,4.7,22.1,433.0,362.88,275.79
2018,7,7,17,15,746.0,65.5,4.65,21.65,381.5,303.37,224.18
2018,7,7,17,30,713.0,62.0,4.6,21.2,330.0,246.84,174.33
2018,7,7,17,45,673.5,57.5,4.5,20.75,280.5,191.28,125.86
2018,7,7,18,0,634.0,53.0,4.4,20.3,231.0,139.98,83.01
2018,7,7,18,15,580.0,48.5,4.3,19.8,186.5,89.68,46.33
2018,7,7,18,30,526.0,44.0,4.2,19.3,142.0,47.66,24.63
2018,7,7,18,45,434.5,37.0,4.05,18.75,102.0,28.48,18.67
2018,7,7,19,0,343.0,30.0,3.9,18.2,62.0,24.25,13.32
2018,7,7,19,15,208.5,19.5,3.9,17.9,35.5,16.28,0.0
2018,7,7,19,30,74.0,9.0,3.9,17.6,9.0,8.58,0.0
2018,7,7,19,45,37.0,4.5,3.85,17.25,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.1,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.2,13.9,10.0,8.58,0.0
2018,7,8,5,15,216.5,19.5,3.2,14.3,37.0,16.12,0.0
2018,7,8,5,30,354.0,30.0,3.2,14.7,64.0,24.09,13.73
2018,7,8,5,45,444.0,37.5,3.25,15.05,105.0,28.8,19.34
2018,7,8,6,0,534.0,45.0,3.3,15.4,146.0,51.28,26.7
2018,7,8,6,15,592.5,50.0,3.35,16.0,193.0,94.87,50.51
2018,7,8,6,30,651.0,55.0,3.4,16.6,240.0,147.34,89.69
2018,7,8,6,45,690.0,58.5,3.4,17.15,289.0,198.76,133.4
2018,7,8,7,0,729.0,62.0,3.4,17.7,338.0,254.35,182.48
2018,7,8,7,15,757.5,65.5,3.4,18.2,388.5,310.45,232.51
2018,7,8,7,30,786.0,69.0,3.4,18.7,439.0,368.99,283.63
2018,7,8,7,45,806.5,72.0,3.45,19.25,488.0,426.54,332.71
2018,7,8,8,0,827.0,75.0,3.5,19.8,537.0,483.83,380.03
2018,7,8,8,15,843.5,77.0,3.5,20.3,583.5,538.63,423.89
2018,7,8,8,30,860.0,79.0,3.5,20.8,630.0,593.38,466.25
2018,7,8,8,45,872.0,81.0,3.5,21.25,673.5,644.94,504.97
2018,7,8,9,0,884.0,83.0,3.5,21.7,717.0,695.48,541.44
2018,7,8,9,15,892.0,85.0,3.55,22.1,755.0,741.85,572.65
2018,7,8,9,30,900.0,87.0,3.6,22.5,793.0,786.36,602.14
2018,7,8,9,45,904.0,91.0,3.65,22.9,826.0,827.61,628.97
2018,7,8,10,0,908.0,95.0,3.7,23.3,859.0,866.31,653.76
2018,7,8,10,15,914.5,95.5,3.7,23.6,887.0,900.92,675.52
2018,7,8,10,30,921.0,96.0,3.7,23.9,915.0,932.79,695.26
2018,7,8,10,45,927.5,95.5,3.75,24.15,937.5,960.73,712.71
2018,7,8,11,0,934.0,95.0,3.8,24.4,960.0,985.6,728.09
2018,7,8,11,15,937.5,95.5,3.85,24.5,975.0,1005.39,740.56
2018,7,8,11,30,941.0,96.0,3.9,24.6,990.0,1021.75,750.85
2018,7,8,11,45,943.5,95.5,3.9,24.75,998.0,1032.61,757.14
2018,7,8,12,0,946.0,95.0,3.9,24.9,1006.0,1039.9,761.22
2018,7,8,12,15,945.0,96.0,3.95,24.9,1005.5,1041.61,762.58
2018,7,8,12,30,944.0,97.0,4.0,24.9,1005.0,1039.7,761.7
2018,7,8,12,45,941.0,97.0,4.05,24.9,996.5,1031.19,756.63
2018,7,8,13,0,938.0,97.0,4.1,24.9,988.0,1019.12,749.35
2018,7,8,13,15,935.5,96.5,4.15,24.9,973.5,1003.54,739.82
2018,7,8,13,30,933.0,96.0,4.2,24.9,959.0,984.51,728.07
2018,7,8,13,45,929.0,95.5,4.25,24.85,937.5,960.75,713.32
2018,7,8,14,0,925.0,95.0,4.3,24.8,916.0,933.79,696.41
2018,7,8,14,15,919.5,93.5,4.3,24.7,888.0,901.47,675.67
2018,7,8,14,30,914.0,92.0,4.3,24.6,860.0,866.34,652.9
2018,7,8,14,45,906.5,90.5,4.35,24.45,826.0,826.96,627.35
2018,7,8,15,0,899.0,89.0,4.4,24.3,792.0,785.29,599.92
2018,7,8,15,15,889.0,87.0,4.4,24.3,752.5,739.19,568.49
2018,7,8,15,30,879.0,85.0,4.4,24.3,713.0,691.44,535.51
2018,7,8,15,45,866.5,83.0,4.4,23.85,669.5,640.67,498.59
2018,7,8,16,0,854.0,81.0,4.4,23.4,626.0,588.97,459.75
2018,7,8,16,15,837.5,78.5,4.45,23.05,579.0,533.93,417.12
2018,7,8,16,30,821.0,76.0,4.5,22.7,532.0,478.88,373.02
2018,7,8,16,45,800.0,73.0,4.5,22.35,483.0,420.79,325.04
2018,7,8,17,0,779.0,70.0,4.5,22.0,434.0,364.24,276.77
2018,7,8,17,15,750.0,66.5,4.5,21.5,384.0,305.95,226.2
2018,7,8,17,30,721.0,63.0,4.5,21.0,334.0,250.19,176.89
2018,7,8,17,45,681.0,59.0,4.45,20.5,284.5,194.47,128.3
2018,7,8,18,0,641.0,55.0,4.4,20.0,235.0,143.08,85.35
2018,7,8,18,15,581.5,49.5,4.3,19.4,188.0,90.86,47.3
2018,7,8,18,30,522.0,44.0,4.2,18.8,141.0,47.68,24.72
2018,7,8,18,45,429.5,37.0,4.15,18.2,101.0,28.51,18.74
2018,7,8,19,0,337.0,30.0,4.1,17.6,61.0,24.29,13.31
2018,7,8,19,15,204.5,19.5,4.05,17.25,35.0,16.33,0.0
2018,7,8,19,30,72.0,9.0,4.0,16.9,9.0,8.58,0.0
2018,7,8,19,45,36.0,4.5,3.95,16.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.15,13.65,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.2,13.8,9.0,7.63,0.0
2018,7,9,5,15,209.5,19.0,3.25,14.25,35.5,15.71,0.0
2018,7,9,5,30,344.0,30.0,3.3,14.7,62.0,24.18,13.64
2018,7,9,5,45,436.5,37.0,3.3,15.1,102.5,28.42,18.98
2018,7,9,6,0,529.0,44.0,3.3,15.5,143.0,49.68,25.74
2018,7,9,6,15,588.5,49.0,3.3,16.05,190.0,93.03,49.21
2018,7,9,6,30,648.0,54.0,3.3,16.6,237.0,145.33,88.13
2018,7,9,6,45,688.0,58.5,3.25,17.2,287.0,197.73,132.51
2018,7,9,7,0,728.0,63.0,3.2,17.8,337.0,254.44,182.35
2018,7,9,7,15,757.0,65.5,3.2,18.45,387.0,309.71,231.5
2018,7,9,7,30,786.0,68.0,3.2,19.1,437.0,367.45,281.76
2018,7,9,7,45,807.0,71.0,3.2,19.75,486.0,425.26,330.72
2018,7,9,8,0,828.0,74.0,3.2,20.4,535.0,482.85,377.87
2018,7,9,8,15,843.5,75.5,3.1,21.05,581.0,536.7,420.34
2018,7,9,8,30,859.0,77.0,3.0,21.7,627.0,590.4,461.08
2018,7,9,8,45,871.0,79.5,2.95,22.4,670.5,642.45,499.14
2018,7,9,9,0,883.0,82.0,2.9,23.1,714.0,693.5,534.78
2018,7,9,9,15,892.0,84.0,2.85,23.65,752.5,740.61,565.26
2018,7,9,9,30,901.0,86.0,2.8,24.2,791.0,785.95,593.93
2018,7,9,9,45,905.5,88.5,2.75,24.8,823.5,826.18,618.44
2018,7,9,10,0,910.0,91.0,2.7,25.4,856.0,863.88,640.84
2018,7,9,10,15,915.5,92.0,2.7,25.85,883.5,898.24,661.43
2018,7,9,10,30,921.0,93.0,2.7,26.3,911.0,929.8,679.99
2018,7,9,10,45,924.5,94.5,2.75,26.7,932.5,957.05,696.15
2018,7,9,11,0,928.0,96.0,2.8,27.1,954.0,981.1,710.22
2018,7,9,11,15,931.5,96.0,2.9,27.35,969.0,1000.32,722.05
2018,7,9,11,30,935.0,96.0,3.0,27.6,984.0,1016.14,731.78
2018,7,9,11,45,936.5,96.5,3.1,27.85,991.5,1027.02,738.44
2018,7,9,12,0,938.0,97.0,3.2,28.1,999.0,1034.33,742.94
2018,7,9,12,15,937.5,97.5,3.3,28.1,999.0,1036.06,744.74
2018,7,9,12,30,937.0,98.0,3.4,28.1,999.0,1034.18,744.36
2018,7,9,12,45,934.5,98.5,3.55,28.15,991.5,1026.74,740.74
2018,7,9,13,0,932.0,99.0,3.7,28.2,984.0,1015.76,734.9
2018,7,9,13,15,929.5,98.5,3.8,28.1,969.5,1000.28,726.27
2018,7,9,13,30,927.0,98.0,3.9,28.0,955.0,981.38,715.43
2018,7,9,13,45,923.5,96.5,4.0,27.9,933.5,957.2,701.09
2018,7,9,14,0,920.0,95.0,4.1,27.8,912.0,929.83,684.58
2018,7,9,14,15,914.5,94.0,4.2,27.65,884.0,898.16,665.19
2018,7,9,14,30,909.0,93.0,4.3,27.5,856.0,863.7,643.73
2018,7,9,14,45,903.0,91.0,4.4,27.35,823.0,825.19,619.25
2018,7,9,15,0,897.0,89.0,4.5,27.2,790.0,784.28,592.81
2018,7,9,15,15,887.0,87.5,4.5,27.2,751.0,738.76,562.06
2018,7,9,15,30,877.0,86.0,4.5,27.2,712.0,691.58,529.86
2018,7,9,15,45,865.0,83.5,4.6,26.7,668.5,640.7,493.77
2018,7,9,16,0,853.0,81.0,4.7,26.2,625.0,588.84,455.58
2018,7,9,16,15,837.5,78.0,4.75,25.8,578.0,533.86,413.39
2018,7,9,16,30,822.0,75.0,4.8,25.4,531.0,478.78,369.67
2018,7,9,16,45,802.0,71.5,4.8,25.05,482.0,421.41,322.59
2018,7,9,17,0,782.0,68.0,4.8,24.7,433.0,363.75,273.84
2018,7,9,17,15,752.5,64.5,4.75,24.1,382.5,305.11,223.44
2018,7,9,17,30,723.0,61.0,4.7,23.5,332.0,249.05,174.34
2018,7,9,17,45,683.5,57.0,4.6,22.95,282.5,193.3,126.08
2018,7,9,18,0,644.0,53.0,4.5,22.4,233.0,141.8,83.37
2018,7,9,18,15,584.0,48.0,4.35,21.8,186.5,89.87,45.9
2018,7,9,18,30,524.0,43.0,4.2,21.2,140.0,46.94,23.78
2018,7,9,18,45,432.0,36.0,4.05,20.6,100.0,27.65,17.78
2018,7,9,19,0,340.0,29.0,3.9,20.0,60.0,23.37,12.34
2018,7,9,19,15,207.0,19.0,3.85,19.65,34.5,15.87,0.0
2018,7,9,19,30,74.0,9.0,3.8,19.3,9.0,8.58,0.0
2018,7,9,19,45,37.0,4.5,3.75,19.0,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.55,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.7,14.5,10.0,8.58,0.0
2018,7,10,5,15,233.0,19.0,2.75,14.9,37.0,15.81,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,23.34,12.77
2018,7,10,5,45,470.0,35.5,2.9,15.7,105.0,27.19,17.85
2018,7,10,6,0,561.0,42.0,3.0,16.1,146.0,50.8,26.3
2018,7,10,6,15,619.5,46.5,3.0,16.7,194.0,95.07,49.64
2018,7,10,6,30,678.0,51.0,3.0,17.3,242.0,146.31,87.34
2018,7,10,6,45,717.5,55.0,2.95,17.9,292.5,199.88,132.63
2018,7,10,7,0,757.0,59.0,2.9,18.5,343.0,257.68,183.36
2018,7,10,7,15,785.5,61.5,2.9,19.25,394.0,314.45,233.64
2018,7,10,7,30,814.0,64.0,2.9,20.0,445.0,374.85,285.77
2018,7,10,7,45,835.5,66.5,2.9,20.8,495.0,432.72,334.42
2018,7,10,8,0,857.0,69.0,2.9,21.6,545.0,491.61,382.08
2018,7,10,8,15,873.0,71.0,2.85,22.15,593.0,547.76,426.19
2018,7,10,8,30,889.0,73.0,2.8,22.7,641.0,603.76,468.56
2018,7,10,8,45,900.5,75.5,2.8,23.3,685.0,656.98,507.47
2018,7,10,9,0,912.0,78.0,2.8,23.9,729.0,709.1,543.71
2018,7,10,9,15,919.0,80.5,2.8,24.35,768.0,756.55,574.57
2018,7,10,9,30,926.0,83.0,2.8,24.8,807.0,802.01,603.54
2018,7,10,9,45,928.5,87.0,2.85,25.25,840.0,843.15,629.44
2018,7,10,10,0,931.0,91.0,2.9,25.7,873.0,881.56,653.23
2018,7,10,10,15,936.0,92.0,3.0,25.95,900.5,916.19,675.17
2018,7,10,10,30,941.0,93.0,3.1,26.2,928.0,947.93,695.11
2018,7,10,10,45,945.0,93.5,3.15,26.5,949.5,975.17,711.56
2018,7,10,11,0,949.0,94.0,3.2,26.8,971.0,999.16,725.88
2018,7,10,11,15,951.5,94.5,3.35,26.85,985.5,1018.34,738.61
2018,7,10,11,30,954.0,95.0,3.5,26.9,1000.0,1034.01,749.18
2018,7,10,11,45,955.0,95.5,3.6,27.0,1007.5,1044.62,756.07
2018,7,10,12,0,956.0,96.0,3.7,27.1,1015.0,1051.58,760.75
2018,7,10,12,15,956.0,96.0,3.85,27.0,1015.0,1053.37,763.17
2018,7,10,12,30,956.0,96.0,4.0,26.9,1015.0,1051.48,763.33
2018,7,10,12,45,953.5,96.5,4.1,26.8,1007.0,1043.96,759.58
2018,7,10,13,0,951.0,97.0,4.2,26.7,999.0,1032.82,753.59
2018,7,10,13,15,948.5,96.5,4.3,26.5,984.5,1017.1,744.94
2018,7,10,13,30,946.0,96.0,4.4,26.3,970.0,997.88,734.01
2018,7,10,13,45,941.0,95.5,4.5,26.1,947.5,972.93,719.24
2018,7,10,14,0,936.0,95.0,4.6,25.9,925.0,944.8,702.43
2018,7,10,14,15,930.0,94.0,4.65,25.6,896.5,912.25,682.55
2018,7,10,14,30,924.0,93.0,4.7,25.3,868.0,876.87,660.54
2018,7,10,14,45,916.5,91.0,4.75,25.0,833.5,836.63,634.88
2018,7,10,15,0,909.0,89.0,4.8,24.7,799.0,794.05,607.24
2018,7,10,15,15,898.5,88.0,4.8,24.7,759.5,748.16,575.9
2018,7,10,15,30,888.0,87.0,4.8,24.7,720.0,700.62,543.02
2018,7,10,15,45,876.0,84.5,4.8,23.95,676.5,649.21,506.2
2018,7,10,16,0,864.0,82.0,4.8,23.2,633.0,596.79,467.26
2018,7,10,16,15,848.0,79.5,4.8,22.75,585.5,541.44,424.22
2018,7,10,16,30,832.0,77.0,4.8,22.3,538.0,486.01,379.69
2018,7,10,16,45,811.0,74.0,4.8,21.85,488.5,427.3,331.14
2018,7,10,17,0,790.0,71.0,4.8,21.4,439.0,370.04,282.21
2018,7,10,17,15,760.5,67.5,4.75,20.9,388.0,310.87,230.65
2018,7,10,17,30,731.0,64.0,4.7,20.4,337.0,254.27,180.43
2018,7,10,17,45,690.5,60.0,4.65,19.85,287.0,197.77,131.02
2018,7,10,18,0,650.0,56.0,4.6,19.3,237.0,145.66,87.34
2018,7,10,18,15,588.5,50.5,4.45,18.8,189.5,92.59,48.55
2018,7,10,18,30,527.0,45.0,4.3,18.3,142.0,48.86,25.61
2018,7,10,18,45,431.5,37.5,4.2,17.75,101.0,29.06,19.21
2018,7,10,19,0,336.0,30.0,4.1,17.2,60.0,24.4,13.21
2018,7,10,19,15,203.0,19.5,4.05,16.9,34.5,16.43,0.0
2018,7,10,19,30,70.0,9.0,4.0,16.6,9.0,8.58,0.0
2018,7,10,19,45,35.0,4.5,3.95,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
