Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,22.06,8.72
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,14.3,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,21.33,6.3
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,31.81,21.15
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,47.67,30.64
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,66.69,42.86
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,73.36,50.95
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,88.47,66.28
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,95.56,74.27
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,123.01,96.35
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,151.57,119.02
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,187.08,146.89
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,224.34,175.87
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,284.39,222.75
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,348.86,272.5
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,409.12,318.36
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,471.13,364.82
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,507.67,390.48
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,542.98,414.88
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,610.93,463.83
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,676.25,509.83
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,751.41,563.94
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,829.01,618.02
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,870.55,644.41
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,915.98,673.43
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,919.81,675.47
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,925.31,679.09
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,904.08,664.76
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,878.18,645.57
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,853.08,627.79
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,826.86,609.12
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,880.46,649.91
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,922.19,678.97
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,902.54,666.49
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,875.58,649.59
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,838.3,625.53
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,800.02,599.38
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,816.13,613.24
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,815.79,614.12
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,779.13,590.0
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,743.79,566.86
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,699.06,536.45
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,653.11,503.78
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,603.36,467.96
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,552.96,430.58
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,500.45,390.22
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,448.31,348.85
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,391.82,302.81
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,337.74,257.29
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,282.08,209.69
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,229.66,164.09
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,177.47,119.41
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,130.39,80.74
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,84.59,47.77
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,46.82,27.16
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,28.58,18.38
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,20.47,7.1
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,14.3,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,14.77,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.59,4.87
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,21.22,12.16
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,25.87,13.22
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,35.62,19.91
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,31.55,21.03
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,43.66,31.24
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,55.79,41.32
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,74.87,56.98
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,93.88,72.33
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,112.04,86.75
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,130.41,101.14
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,157.79,122.58
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,185.7,144.12
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,226.48,175.69
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,266.57,206.26
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,367.77,285.27
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,478.71,369.29
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,603.99,462.25
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,731.86,554.0
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,790.59,595.4
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,848.52,635.11
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,891.62,663.08
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,931.14,688.54
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,955.74,704.65
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,977.63,719.12
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,988.29,725.77
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,995.59,730.39
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,997.99,732.22
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,996.97,731.95
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,991.02,728.77
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,981.65,723.44
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,966.45,713.95
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,947.99,702.38
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,924.46,687.76
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,897.93,671.1
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,866.21,651.08
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,831.85,629.1
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,793.52,603.92
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,753.09,577.03
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,708.59,546.61
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,662.69,514.52
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,612.83,477.91
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,563.14,440.39
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,508.68,398.03
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,454.52,354.59
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,398.82,308.68
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,344.61,262.6
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,287.81,213.58
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,232.45,165.12
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,178.89,118.92
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,130.38,78.88
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,83.62,45.38
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,44.8,24.93
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,28.03,17.81
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.45,6.96
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,14.3,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.83,3.82
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,26.98,16.98
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,39.98,23.11
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,79.03,42.2
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,126.31,75.53
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,175.69,116.23
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,231.98,164.89
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,286.81,213.32
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,344.85,263.67
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,401.18,311.52
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,459.16,359.12
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,514.49,403.14
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,569.49,445.42
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,621.23,483.92
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,672.34,520.77
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,719.85,552.52
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,765.94,582.71
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,808.51,609.75
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,849.09,635.04
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,884.52,657.31
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,917.24,677.64
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,945.21,694.74
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,970.05,709.77
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,989.2,721.53
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,1004.91,731.16
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,1015.66,737.68
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,1022.82,742.01
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,1023.86,743.38
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,1021.31,742.57
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,1013.78,738.11
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,1002.8,731.52
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,987.32,723.0
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,968.49,712.3
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,944.41,698.09
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,917.21,681.7
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,885.31,661.88
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,850.69,640.05
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,812.13,615.14
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,771.25,588.34
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,725.6,557.3
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,678.47,524.75
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,628.14,487.97
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,576.98,449.52
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,522.41,407.34
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,467.23,363.35
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,406.87,313.92
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,349.12,265.25
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,288.13,213.31
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,232.66,165.27
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,178.41,118.92
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,129.78,79.17
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,83.21,46.38
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,46.27,27.01
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,28.64,18.25
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,20.53,5.61
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,15.25,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,14.77,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.69,2.29
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,18.75,9.99
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,20.61,9.15
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,23.2,9.49
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,11.11,3.77
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,41.49,28.76
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,73.3,54.91
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,117.04,90.86
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,162.72,127.88
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,196.81,155.03
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,231.75,182.39
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,293.9,230.88
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,359.05,280.92
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,427.46,333.3
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,498.98,387.21
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,540.64,417.32
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,589.66,452.28
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,625.71,477.15
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,661.19,501.32
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,727.55,549.4
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,799.63,600.32
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,883.32,657.14
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,967.54,711.28
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,986.87,722.71
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,1002.85,732.55
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,1014.39,739.46
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,1022.44,744.21
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,1023.96,745.45
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,1021.9,744.52
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,1014.83,740.66
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,1004.27,734.64
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,989.21,725.68
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,970.75,714.54
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,946.6,699.79
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,919.33,682.92
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,888.19,663.23
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,854.26,641.53
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,815.28,616.39
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,774.07,589.44
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,728.15,558.28
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,680.7,525.59
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,630.18,488.97
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,578.81,450.62
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,524.6,408.73
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,469.64,364.9
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,411.96,317.53
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,355.63,269.78
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,296.9,219.31
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,241.18,170.52
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,184.13,121.39
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,133.55,79.63
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,84.41,44.59
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,43.27,23.43
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,26.88,16.7
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,20.72,4.68
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,10.48,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.07,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,23.47,13.81
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,35.39,19.33
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,77.03,38.94
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,128.65,75.3
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,168.23,114.0
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,195.48,143.08
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,219.87,168.19
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,230.29,179.6
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,273.15,213.5
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,322.52,251.92
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,412.22,321.5
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,518.98,402.7
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,596.38,460.33
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,681.05,521.75
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,728.17,551.89
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,773.48,580.5
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,814.77,606.35
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,853.45,630.16
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,888.93,652.5
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,921.66,672.94
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,949.63,689.79
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,974.44,704.59
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,994.51,717.91
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,1011.17,729.13
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,1021.87,736.63
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,1029.01,741.96
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,1031.52,744.65
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,1030.43,745.16
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,1024.2,742.66
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,1014.36,737.87
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,998.59,728.92
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,979.41,717.79
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,955.93,704.1
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,929.28,688.22
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,886.32,661.17
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,847.31,636.59
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,813.52,615.46
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,780.26,594.42
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,734.06,562.97
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,686.34,530.07
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,629.44,489.06
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,571.73,446.37
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,518.09,405.17
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,464.38,362.48
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,403.55,312.82
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,343.91,262.76
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,290.34,216.09
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,238.48,170.02
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,182.14,121.71
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,131.79,80.46
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,84.26,46.61
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,45.54,26.38
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,29.37,18.76
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,20.65,3.44
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,14.77,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,10.48,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.43,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,26.85,16.53
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,40.36,24.49
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,61.09,35.55
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,69.12,45.54
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,87.61,64.57
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,96.02,74.48
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,127.51,99.93
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,161.17,126.7
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,199.6,156.75
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,245.41,192.51
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,276.57,216.41
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,309.23,241.16
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,346.84,269.14
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,385.42,297.31
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,431.77,331.13
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,479.61,365.43
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,527.01,398.69
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,569.1,427.7
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,633.22,473.38
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,699.33,519.61
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,751.49,555.51
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,796.82,586.64
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,808.08,594.29
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,817.47,601.0
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,831.35,611.16
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,843.25,619.99
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,853.49,627.71
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,861.44,633.98
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,856.24,630.83
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,848.9,626.35
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,847.53,626.83
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,843.72,625.65
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,838.52,624.72
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,830.53,621.82
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,820.77,618.16
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,804.99,610.2
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,765.55,583.73
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,724.19,555.57
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,696.89,537.37
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,663.31,513.98
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,621.37,484.39
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,576.09,451.21
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,521.39,408.79
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,466.71,365.04
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,409.23,317.69
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,352.98,269.85
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,293.28,218.31
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,237.86,169.52
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,182.49,121.58
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,132.05,79.78
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,83.83,45.39
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,43.98,24.96
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,28.08,17.64
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,21.01,2.06
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,10.01,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.62,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.68,17.14
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,42.49,27.14
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,64.53,40.41
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,76.34,52.87
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,104.06,78.41
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,125.54,98.26
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,149.88,118.23
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,175.06,138.62
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,188.17,149.01
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,200.65,158.63
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,244.77,193.68
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,297.14,234.86
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,328.88,258.97
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,361.42,283.39
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,411.25,320.82
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,462.6,358.72
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,526.27,405.22
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,585.5,447.65
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,655.62,499.19
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,737.3,557.72
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,773.24,582.72
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,808.86,607.6
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,829.21,621.75
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,849.41,635.84
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,863.68,644.04
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,876.76,651.44
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,907.66,674.66
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,936.13,696.06
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,971.01,720.3
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,995.76,737.14
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,944.63,703.5
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,887.65,665.41
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,870.95,655.15
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,851.38,642.58
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,865.22,653.84
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,868.56,657.25
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,829.45,631.43
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,787.98,603.98
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,741.18,572.08
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,692.86,538.43
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,640.49,500.07
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,588.38,460.78
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,531.68,416.75
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,475.3,371.56
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,416.5,323.07
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,359.36,274.47
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,298.11,221.95
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,241.86,172.73
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,180.89,121.96
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,130.07,81.91
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,82.83,48.35
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,44.26,26.86
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,28.0,17.51
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,18.21,0.0
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,10.96,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,7.15,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.7,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,27.47,16.88
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,43.68,29.68
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,61.9,42.91
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,73.68,53.96
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,94.57,72.58
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,112.89,88.68
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,136.26,107.75
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,160.36,127.1
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,185.43,146.92
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,211.54,167.31
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,242.16,190.98
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,273.71,214.99
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,314.39,245.83
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,362.27,281.55
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,409.15,316.25
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,458.13,351.97
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,526.57,402.06
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,606.07,458.71
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,680.21,511.87
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,766.09,571.9
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,827.8,614.41
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,891.4,657.71
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,918.49,674.9
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,943.54,691.01
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,955.26,698.46
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,964.23,704.26
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,973.03,710.97
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,978.81,715.47
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,985.15,720.3
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,987.55,722.63
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,940.89,692.8
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,892.56,660.54
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,845.26,628.92
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,796.99,596.11
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,825.73,620.67
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,839.4,632.65
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,805.27,610.54
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,765.6,584.64
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,714.54,548.51
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,663.33,511.45
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,607.88,471.52
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,553.03,430.93
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,496.99,388.16
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,442.07,344.98
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,389.77,302.45
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,338.09,259.07
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,281.34,211.22
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,226.91,164.72
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,172.43,119.31
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,125.08,81.48
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,82.2,50.5
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,47.04,29.95
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,29.24,18.34
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,16.58,0.0
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,6.67,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.88,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,27.84,16.96
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,45.25,30.84
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,65.58,44.86
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,82.76,59.94
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,105.88,80.67
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,126.03,98.68
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,166.32,131.14
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,210.71,166.92
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,245.55,194.97
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,281.41,223.3
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,300.83,238.25
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,319.61,252.4
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,348.73,274.07
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,377.55,295.05
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,421.27,327.56
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,465.98,360.28
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,518.17,398.51
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,579.81,442.8
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,648.83,493.52
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,728.82,550.86
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,756.75,570.0
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,783.6,588.73
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,800.86,600.57
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,816.43,611.34
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,837.1,626.33
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,855.97,640.07
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,863.22,645.73
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,868.14,649.96
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,920.69,689.4
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,968.14,723.22
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,912.54,684.72
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,856.06,644.46
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,781.61,591.78
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,702.12,534.7
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,611.12,468.2
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,517.3,398.19
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,483.03,373.84
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,449.16,349.21
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,408.23,318.67
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,362.97,284.52
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,320.48,252.24
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,279.88,221.0
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,305.56,243.04
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,318.9,253.8
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,337.02,266.47
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,334.03,259.27
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,279.82,211.85
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,228.25,166.15
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,174.78,120.19
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,127.31,81.19
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,77.05,46.79
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,45.67,30.03
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,28.26,17.51
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,15.06,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,8.1,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,7.63,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,13.48,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,28.58,17.37
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,45.08,33.49
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,58.41,39.38
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,66.14,47.25
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,80.36,60.93
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,89.97,70.32
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,110.3,86.96
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,130.95,103.56
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,151.71,119.98
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,173.26,136.87
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,215.54,170.13
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,258.1,203.06
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,306.44,240.24
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,363.0,283.05
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,411.03,318.89
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,461.22,355.84
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,519.87,398.78
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,588.65,448.07
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,654.37,495.52
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,730.76,549.41
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,757.76,566.85
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,783.39,583.59
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,799.15,593.83
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,813.14,602.95
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,823.27,609.4
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,831.35,614.54
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,867.35,640.87
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,900.59,664.96
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,917.46,677.37
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,930.91,687.66
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,887.24,657.16
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,842.84,626.34
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,836.98,625.22
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,829.32,622.45
