Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,838.96,631.77
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,837.55,632.01
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,797.0,605.28
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,754.72,577.34
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,709.69,545.89
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,661.87,511.39
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,606.97,471.78
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,552.83,431.61
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,494.91,387.2
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,439.36,343.41
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,379.61,295.46
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,321.96,248.13
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,266.41,201.78
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,215.86,159.16
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,163.58,116.24
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,118.86,80.95
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,78.49,51.16
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,45.15,29.75
2018,7,30,18,45,114.5,33.5,3.3,16.6,48.0,27.48,16.63
2018,7,30,19,0,53.0,15.0,3.3,16.1,18.0,12.7,0.0
2018,7,30,19,15,26.5,7.5,3.3,15.9,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,5,15,24.0,7.5,2.35,13.65,8.5,7.15,0.0
2018,7,31,5,30,48.0,15.0,2.4,14.0,17.0,12.66,0.0
2018,7,31,5,45,80.0,31.5,2.4,14.35,40.5,25.88,14.98
2018,7,31,6,0,112.0,48.0,2.4,14.7,64.0,39.96,29.03
2018,7,31,6,15,94.0,63.0,2.35,15.1,80.0,61.99,43.24
2018,7,31,6,30,76.0,78.0,2.3,15.5,96.0,80.24,58.97
2018,7,31,6,45,55.0,98.5,2.25,15.9,113.0,100.53,77.18
2018,7,31,7,0,34.0,119.0,2.2,16.3,130.0,118.11,92.81
2018,7,31,7,15,45.0,140.0,2.15,16.75,157.5,143.75,113.68
2018,7,31,7,30,56.0,161.0,2.1,17.2,185.0,170.83,135.51
2018,7,31,7,45,67.5,180.5,2.05,17.6,213.0,198.11,157.25
2018,7,31,8,0,79.0,200.0,2.0,18.0,241.0,226.7,179.76
2018,7,31,8,15,95.5,219.5,2.0,18.5,274.0,259.21,205.05
2018,7,31,8,30,112.0,239.0,2.0,19.0,307.0,297.51,234.45
2018,7,31,8,45,124.0,263.0,2.0,19.45,343.5,335.37,262.96
2018,7,31,9,0,136.0,287.0,2.0,19.9,380.0,374.27,291.76
2018,7,31,9,15,146.5,310.5,2.0,20.35,416.0,412.5,319.51
2018,7,31,9,30,157.0,334.0,2.0,20.8,452.0,451.36,347.26
2018,7,31,9,45,229.5,335.0,2.05,21.25,517.0,525.58,402.19
2018,7,31,10,0,302.0,336.0,2.1,21.7,582.0,597.8,454.41
2018,7,31,10,15,338.5,344.0,2.15,22.0,629.0,649.28,490.35
2018,7,31,10,30,375.0,352.0,2.2,22.3,676.0,701.76,526.58
2018,7,31,10,45,320.0,383.5,2.25,22.6,665.0,693.36,517.8
2018,7,31,11,0,265.0,415.0,2.3,22.9,654.0,681.2,506.84
2018,7,31,11,15,248.5,426.5,2.4,23.1,653.5,682.85,507.3
2018,7,31,11,30,232.0,438.0,2.5,23.3,653.0,672.97,499.85
2018,7,31,11,45,242.5,441.5,2.55,23.45,668.0,700.0,518.46
2018,7,31,12,0,253.0,445.0,2.6,23.6,683.0,716.1,529.42
2018,7,31,12,15,297.0,424.0,2.7,23.65,703.5,739.51,547.33
2018,7,31,12,30,341.0,403.0,2.8,23.7,724.0,761.41,564.14
2018,7,31,12,45,425.5,358.5,2.85,23.7,755.5,807.29,598.36
2018,7,31,13,0,510.0,314.0,2.9,23.7,787.0,840.88,624.04
2018,7,31,13,15,512.0,307.5,3.0,23.6,776.0,828.3,616.51
2018,7,31,13,30,514.0,301.0,3.1,23.5,765.0,813.47,607.77
2018,7,31,13,45,566.0,270.5,3.15,23.45,770.0,820.91,615.35
2018,7,31,14,0,618.0,240.0,3.2,23.4,775.0,822.57,618.81
2018,7,31,14,15,704.5,195.0,3.2,23.2,785.5,834.43,629.37
2018,7,31,14,30,791.0,150.0,3.2,23.0,796.0,835.36,631.34
2018,7,31,14,45,787.5,144.0,3.25,22.85,763.5,797.55,606.71
2018,7,31,15,0,784.0,138.0,3.3,22.7,731.0,757.43,580.46
2018,7,31,15,15,770.0,135.0,3.3,22.7,691.5,710.48,548.26
2018,7,31,15,30,756.0,132.0,3.3,22.7,652.0,662.48,513.47
2018,7,31,15,45,746.0,125.0,3.35,22.15,609.5,612.26,477.55
2018,7,31,16,0,736.0,118.0,3.4,21.6,567.0,561.11,439.74
2018,7,31,16,15,719.5,112.0,3.4,21.2,521.0,506.5,397.61
2018,7,31,16,30,703.0,106.0,3.4,20.8,475.0,452.15,354.32
2018,7,31,16,45,678.5,100.0,3.4,20.35,426.5,394.9,307.43
2018,7,31,17,0,654.0,94.0,3.4,19.9,378.0,339.33,260.46
2018,7,31,17,15,617.5,88.0,3.4,19.4,328.5,281.92,211.14
2018,7,31,17,30,581.0,82.0,3.4,18.9,279.0,228.15,164.18
2018,7,31,17,45,532.0,74.0,3.4,18.4,231.0,173.93,117.74
2018,7,31,18,0,483.0,66.0,3.4,17.9,183.0,125.38,78.02
2018,7,31,18,15,409.5,56.0,3.35,17.45,139.0,79.04,45.19
2018,7,31,18,30,336.0,46.0,3.3,17.0,95.0,41.76,25.57
2018,7,31,18,45,232.0,33.0,3.25,16.55,60.5,25.79,15.04
2018,7,31,19,0,128.0,20.0,3.2,16.1,26.0,15.9,0.0
2018,7,31,19,15,64.0,10.0,3.25,15.9,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,45.0,9.0,2.5,13.65,11.0,8.58,0.0
2018,8,1,5,30,90.0,18.0,2.5,14.0,22.0,14.3,0.0
2018,8,1,5,45,176.0,34.0,2.5,14.35,54.0,26.69,15.34
2018,8,1,6,0,262.0,50.0,2.5,14.7,86.0,40.86,29.75
2018,8,1,6,15,190.5,55.0,2.45,15.15,87.0,60.76,38.76
2018,8,1,6,30,119.0,60.0,2.4,15.6,88.0,69.5,48.02
2018,8,1,6,45,68.5,80.0,2.3,16.05,97.0,86.88,65.16
2018,8,1,7,0,18.0,100.0,2.2,16.5,106.0,96.84,75.58
2018,8,1,7,15,28.5,116.0,2.15,16.95,127.5,116.81,91.8
2018,8,1,7,30,39.0,132.0,2.1,17.4,149.0,137.84,108.78
2018,8,1,7,45,41.5,144.5,2.05,17.85,164.5,153.45,121.25
2018,8,1,8,0,44.0,157.0,2.0,18.3,180.0,169.33,133.75
2018,8,1,8,15,56.5,179.0,2.05,18.8,211.5,199.84,157.83
2018,8,1,8,30,69.0,201.0,2.1,19.3,243.0,231.75,182.67
2018,8,1,8,45,76.5,221.0,2.1,19.8,270.5,259.84,204.06
2018,8,1,9,0,84.0,241.0,2.1,20.3,298.0,288.61,225.67
2018,8,1,9,15,88.0,258.5,2.2,20.75,321.5,318.89,248.17
2018,8,1,9,30,92.0,276.0,2.3,21.2,345.0,344.07,266.55
2018,8,1,9,45,109.0,296.0,2.4,21.6,381.5,382.4,295.03
2018,8,1,10,0,126.0,316.0,2.5,22.0,418.0,421.75,323.87
2018,8,1,10,15,136.5,331.5,2.6,22.25,446.0,451.69,345.51
2018,8,1,10,30,147.0,347.0,2.7,22.5,474.0,481.83,367.16
2018,8,1,10,45,153.5,359.5,2.8,22.75,495.0,505.25,383.7
2018,8,1,11,0,160.0,372.0,2.9,23.0,516.0,528.38,399.96
2018,8,1,11,15,222.5,367.5,3.0,23.15,571.5,597.75,451.23
2018,8,1,11,30,285.0,363.0,3.1,23.3,627.0,658.76,495.74
2018,8,1,11,45,405.0,323.5,3.15,23.4,702.0,751.66,563.68
2018,8,1,12,0,525.0,284.0,3.2,23.5,777.0,834.48,623.29
2018,8,1,12,15,545.0,284.5,3.3,23.55,796.0,858.22,639.51
2018,8,1,12,30,565.0,285.0,3.4,23.6,815.0,877.66,653.31
2018,8,1,12,45,605.5,268.5,3.45,23.65,832.5,898.05,668.35
2018,8,1,13,0,646.0,252.0,3.5,23.7,850.0,915.01,681.08
2018,8,1,13,15,667.5,238.0,3.55,23.7,847.5,912.2,679.99
2018,8,1,13,30,689.0,224.0,3.6,23.7,845.0,905.89,676.53
2018,8,1,13,45,748.0,187.5,3.6,23.7,846.5,903.25,675.39
2018,8,1,14,0,807.0,151.0,3.6,23.7,848.0,900.74,674.43
2018,8,1,14,15,842.0,129.0,3.65,23.6,834.5,879.44,661.29
2018,8,1,14,30,877.0,107.0,3.7,23.5,821.0,859.77,649.38
2018,8,1,14,45,869.0,104.5,3.75,23.35,786.5,819.43,623.17
2018,8,1,15,0,861.0,102.0,3.8,23.2,752.0,776.87,595.21
2018,8,1,15,15,849.0,100.0,3.8,23.2,712.0,729.87,563.19
2018,8,1,15,30,837.0,98.0,3.8,23.2,672.0,681.42,529.46
2018,8,1,15,45,820.0,96.0,3.85,22.75,627.0,630.24,492.23
2018,8,1,16,0,803.0,94.0,3.9,22.3,582.0,576.46,451.95
2018,8,1,16,15,779.5,92.5,3.9,21.9,534.0,519.52,407.75
2018,8,1,16,30,756.0,91.0,3.9,21.5,486.0,463.39,362.77
2018,8,1,16,45,724.5,88.0,3.9,21.1,435.0,403.47,313.48
2018,8,1,17,0,693.0,85.0,3.9,20.7,384.0,344.73,263.75
2018,8,1,17,15,650.0,81.0,3.95,20.1,333.0,285.0,212.54
2018,8,1,17,30,607.0,77.0,4.0,19.5,282.0,229.59,164.26
2018,8,1,17,45,543.5,71.5,4.0,18.9,231.5,173.37,116.63
2018,8,1,18,0,480.0,66.0,4.0,18.3,181.0,124.53,77.34
2018,8,1,18,15,400.5,56.0,3.95,17.75,136.5,77.97,44.68
2018,8,1,18,30,321.0,46.0,3.9,17.2,92.0,39.97,24.46
2018,8,1,18,45,214.5,32.5,3.85,16.65,58.0,25.43,14.47
2018,8,1,19,0,108.0,19.0,3.8,16.1,24.0,15.1,0.0
2018,8,1,19,15,54.0,9.5,3.8,15.85,12.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,41.5,9.0,2.8,13.25,10.5,8.58,0.0
2018,8,2,5,30,83.0,18.0,2.9,13.6,21.0,17.16,0.0
2018,8,2,5,45,168.5,33.5,2.95,13.95,52.5,26.33,14.74
2018,8,2,6,0,254.0,49.0,3.0,14.3,84.0,39.8,28.83
2018,8,2,6,15,249.5,54.0,3.0,14.65,100.0,62.5,38.21
2018,8,2,6,30,245.0,59.0,3.0,15.0,116.0,84.12,54.87
2018,8,2,6,45,123.5,72.0,3.0,15.4,101.0,89.9,65.58
2018,8,2,7,0,2.0,85.0,3.0,15.8,86.0,79.25,61.57
2018,8,2,7,15,5.5,103.0,3.0,16.3,105.5,97.21,76.33
2018,8,2,7,30,9.0,121.0,3.0,16.8,125.0,115.7,91.3
2018,8,2,7,45,22.0,137.5,3.0,17.25,148.5,138.65,109.72
2018,8,2,8,0,35.0,154.0,3.0,17.7,172.0,162.22,128.55
2018,8,2,8,15,58.5,175.0,3.05,18.15,208.5,197.18,156.51
2018,8,2,8,30,82.0,196.0,3.1,18.6,245.0,234.68,186.25
2018,8,2,8,45,99.5,218.5,3.15,19.05,283.0,276.87,219.18
2018,8,2,9,0,117.0,241.0,3.2,19.5,321.0,316.66,249.77
2018,8,2,9,15,131.0,260.0,3.25,19.9,354.5,351.93,276.46
2018,8,2,9,30,145.0,279.0,3.3,20.3,388.0,388.14,303.54
2018,8,2,9,45,158.5,299.0,3.35,20.65,423.0,425.74,331.34
2018,8,2,10,0,172.0,319.0,3.4,21.0,458.0,463.94,359.24
2018,8,2,10,15,182.0,337.5,3.45,21.25,489.5,497.99,383.79
2018,8,2,10,30,192.0,356.0,3.5,21.5,521.0,532.08,408.14
2018,8,2,10,45,192.5,372.0,3.55,21.75,541.0,554.64,423.64
2018,8,2,11,0,193.0,388.0,3.6,22.0,561.0,576.51,438.59
2018,8,2,11,15,246.0,395.0,3.65,22.15,619.5,649.22,491.58
2018,8,2,11,30,299.0,402.0,3.7,22.3,678.0,713.09,537.35
2018,8,2,11,45,523.5,304.5,3.75,22.4,793.0,850.94,639.88
2018,8,2,12,0,748.0,207.0,3.8,22.5,908.0,982.45,731.86
2018,8,2,12,15,825.0,167.0,3.8,22.55,940.0,1014.8,752.21
2018,8,2,12,30,902.0,127.0,3.8,22.6,972.0,1040.84,769.11
2018,8,2,12,45,905.5,124.0,3.85,22.6,966.5,1036.07,766.27
2018,8,2,13,0,909.0,121.0,3.9,22.6,961.0,1027.65,761.37
2018,8,2,13,15,909.0,119.0,3.9,22.55,947.5,1013.16,752.37
2018,8,2,13,30,909.0,117.0,3.9,22.5,934.0,995.14,741.12
2018,8,2,13,45,909.0,113.0,3.9,22.4,913.0,971.61,726.38
2018,8,2,14,0,909.0,109.0,3.9,22.3,892.0,944.66,709.35
2018,8,2,14,15,903.0,107.5,3.9,22.15,863.5,911.66,688.29
2018,8,2,14,30,897.0,106.0,3.9,22.0,835.0,875.85,665.19
2018,8,2,14,45,889.5,103.5,3.9,21.85,800.0,835.15,638.5
2018,8,2,15,0,882.0,101.0,3.9,21.7,765.0,792.11,609.91
2018,8,2,15,15,870.0,99.0,3.9,21.7,724.0,744.17,577.12
2018,8,2,15,30,858.0,97.0,3.9,21.7,683.0,694.72,542.68
2018,8,2,15,45,839.5,96.0,3.9,21.2,637.5,642.57,504.49
2018,8,2,16,0,821.0,95.0,3.9,20.7,592.0,587.88,463.29
2018,8,2,16,15,796.0,94.0,3.9,20.35,543.0,529.63,417.8
2018,8,2,16,30,771.0,93.0,3.9,20.0,494.0,472.32,371.59
2018,8,2,16,45,735.5,90.5,3.95,19.6,441.5,410.26,320.45
2018,8,2,17,0,700.0,88.0,4.0,19.2,389.0,349.83,269.18
2018,8,2,17,15,653.0,84.5,4.0,18.7,336.5,288.85,216.62
2018,8,2,17,30,606.0,81.0,4.0,18.2,284.0,232.66,167.5
2018,8,2,17,45,536.0,75.0,4.0,17.7,232.0,174.73,118.51
2018,8,2,18,0,466.0,69.0,4.0,17.2,180.0,125.03,78.68
2018,8,2,18,15,385.5,58.0,3.9,16.75,135.0,77.1,44.77
2018,8,2,18,30,305.0,47.0,3.8,16.3,90.0,40.15,25.08
2018,8,2,18,45,200.5,33.0,3.7,15.85,56.5,25.89,14.57
2018,8,2,19,0,96.0,19.0,3.6,15.4,23.0,15.14,0.0
2018,8,2,19,15,48.0,9.5,3.55,15.2,11.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,5,15,12.0,4.5,2.3,13.05,5.0,4.29,0.0
2018,8,3,5,30,24.0,9.0,2.3,13.4,10.0,8.58,0.0
2018,8,3,5,45,54.0,24.0,2.35,13.8,30.0,20.0,9.56
2018,8,3,6,0,84.0,39.0,2.4,14.2,50.0,32.52,22.51
2018,8,3,6,15,117.0,63.0,2.35,14.6,86.0,63.25,43.54
2018,8,3,6,30,150.0,87.0,2.3,15.0,122.0,97.19,69.99
2018,8,3,6,45,180.0,112.5,2.25,15.35,164.5,136.4,102.07
2018,8,3,7,0,210.0,138.0,2.2,15.7,207.0,180.47,138.7
2018,8,3,7,15,238.5,161.5,2.05,16.15,252.5,225.82,176.31
2018,8,3,7,30,267.0,185.0,1.9,16.6,298.0,274.54,216.14
2018,8,3,7,45,294.0,204.5,1.8,17.0,343.5,322.05,254.35
2018,8,3,8,0,321.0,224.0,1.7,17.4,389.0,372.27,293.79
2018,8,3,8,15,344.0,241.0,1.65,18.0,434.0,420.47,330.54
2018,8,3,8,30,367.0,258.0,1.6,18.6,479.0,470.49,367.64
2018,8,3,8,45,387.5,272.5,1.5,19.2,521.5,518.07,401.66
2018,8,3,9,0,408.0,287.0,1.4,19.8,564.0,566.73,435.41
2018,8,3,9,15,459.0,282.0,1.4,20.55,611.5,625.22,476.17
2018,8,3,9,30,510.0,277.0,1.4,21.3,659.0,681.48,514.37
2018,8,3,9,45,595.5,247.0,1.4,22.0,713.5,745.27,557.93
2018,8,3,10,0,681.0,217.0,1.4,22.7,768.0,811.56,602.04
2018,8,3,10,15,692.5,220.0,1.4,23.25,797.5,848.41,624.16
2018,8,3,10,30,704.0,223.0,1.4,23.8,827.0,883.42,644.59
2018,8,3,10,45,714.5,223.0,1.4,24.35,850.0,912.41,660.81
2018,8,3,11,0,725.0,223.0,1.4,24.9,873.0,939.07,675.45
2018,8,3,11,15,730.5,223.5,1.55,25.25,888.0,958.86,688.34
2018,8,3,11,30,736.0,224.0,1.7,25.6,903.0,975.81,699.5
2018,8,3,11,45,740.5,223.0,1.8,25.9,911.0,987.25,706.72
2018,8,3,12,0,745.0,222.0,1.9,26.2,919.0,995.62,712.13
2018,8,3,12,15,738.5,225.5,2.05,26.35,916.5,994.41,712.59
2018,8,3,12,30,732.0,229.0,2.2,26.5,914.0,990.02,711.13
2018,8,3,12,45,715.5,237.5,2.35,26.65,902.5,977.64,704.59
2018,8,3,13,0,699.0,246.0,2.5,26.8,891.0,962.36,696.18
2018,8,3,13,15,694.0,244.0,2.6,26.8,875.5,945.04,686.38
2018,8,3,13,30,689.0,242.0,2.7,26.8,860.0,924.99,674.77
2018,8,3,13,45,683.0,238.5,2.85,26.8,838.5,899.89,660.15
2018,8,3,14,0,677.0,235.0,3.0,26.8,817.0,872.37,643.48
2018,8,3,14,15,669.5,229.5,3.05,26.6,789.0,839.28,622.67
2018,8,3,14,30,662.0,224.0,3.1,26.4,761.0,804.18,600.21
2018,8,3,14,45,653.5,217.5,3.2,26.25,728.0,765.47,575.02
2018,8,3,15,0,645.0,211.0,3.3,26.1,695.0,725.21,548.22
2018,8,3,15,15,629.0,205.0,3.3,26.1,656.0,678.6,515.55
2018,8,3,15,30,613.0,199.0,3.3,26.1,617.0,631.49,481.92
2018,8,3,15,45,599.0,188.5,3.4,25.5,574.0,581.1,446.64
2018,8,3,16,0,585.0,178.0,3.5,24.9,531.0,530.58,410.13
2018,8,3,16,15,566.0,167.0,3.55,24.4,485.0,474.4,367.96
2018,8,3,16,30,547.0,156.0,3.6,23.9,439.0,421.83,327.19
2018,8,3,16,45,521.0,145.0,3.6,23.4,392.0,367.41,283.72
2018,8,3,17,0,495.0,134.0,3.6,22.9,345.0,315.15,240.79
2018,8,3,17,15,455.0,122.0,3.6,22.25,296.5,259.97,195.05
2018,8,3,17,30,415.0,110.0,3.6,21.6,248.0,209.09,152.32
2018,8,3,17,45,364.5,96.0,3.6,20.95,202.0,158.87,110.87
2018,8,3,18,0,314.0,82.0,3.6,20.3,156.0,114.66,75.74
2018,8,3,18,15,252.5,65.0,3.5,19.75,115.0,73.19,45.82
2018,8,3,18,30,191.0,48.0,3.4,19.2,74.0,39.38,27.82
2018,8,3,18,45,125.0,31.0,3.3,18.65,45.0,25.49,13.64
2018,8,3,19,0,59.0,14.0,3.2,18.1,16.0,13.34,0.0
2018,8,3,19,15,29.5,7.0,3.15,17.85,8.0,6.67,0.0
2018,8,3,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,5,15,11.0,4.0,1.95,15.05,4.5,0.0,0.0
2018,8,4,5,30,22.0,8.0,2.0,15.4,9.0,7.63,0.0
2018,8,4,5,45,50.5,22.5,2.05,15.7,28.0,18.8,8.22
2018,8,4,6,0,79.0,37.0,2.1,16.0,47.0,30.85,20.85
2018,8,4,6,15,113.0,60.5,2.15,16.35,82.5,60.87,41.37
2018,8,4,6,30,147.0,84.0,2.2,16.7,118.0,93.8,66.81
2018,8,4,6,45,180.5,109.5,2.2,17.0,161.5,134.09,99.47
2018,8,4,7,0,214.0,135.0,2.2,17.3,205.0,178.82,136.38
2018,8,4,7,15,248.5,157.0,2.2,17.8,252.0,224.88,174.32
2018,8,4,7,30,283.0,179.0,2.2,18.3,299.0,274.98,215.19
2018,8,4,7,45,320.0,196.5,2.2,18.75,348.0,325.73,256.0
2018,8,4,8,0,357.0,214.0,2.2,19.2,397.0,380.26,299.0
2018,8,4,8,15,387.5,226.0,2.25,19.85,442.5,429.55,336.98
2018,8,4,8,30,418.0,238.0,2.3,20.5,488.0,485.73,379.2
2018,8,4,8,45,453.5,242.5,2.35,21.15,533.0,536.29,416.46
2018,8,4,9,0,489.0,247.0,2.4,21.8,578.0,589.07,454.53
2018,8,4,9,15,544.0,237.5,2.5,22.45,627.0,644.17,494.19
2018,8,4,9,30,599.0,228.0,2.6,23.1,676.0,704.69,536.85
2018,8,4,9,45,689.5,193.0,2.7,23.8,732.0,768.85,582.23
2018,8,4,10,0,780.0,158.0,2.8,24.5,788.0,833.18,624.61
2018,8,4,10,15,795.5,157.0,2.9,24.85,819.5,872.04,649.31
2018,8,4,10,30,811.0,156.0,3.0,25.2,851.0,908.96,672.72
2018,8,4,10,45,830.0,150.5,3.1,25.55,878.0,942.32,693.63
2018,8,4,11,0,849.0,145.0,3.2,25.9,905.0,965.51,707.77
2018,8,4,11,15,858.0,143.5,3.35,26.0,922.5,988.01,722.65
2018,8,4,11,30,867.0,142.0,3.5,26.1,940.0,1007.45,735.57
2018,8,4,11,45,877.0,138.5,3.65,26.2,951.5,1022.68,745.83
2018,8,4,12,0,887.0,135.0,3.8,26.3,963.0,1034.58,754.03
2018,8,4,12,15,892.0,132.5,3.9,26.2,965.5,1038.98,757.73
2018,8,4,12,30,897.0,130.0,4.0,26.1,968.0,1039.81,759.27
2018,8,4,12,45,871.5,144.5,4.1,26.05,953.0,1023.59,749.6
2018,8,4,13,0,846.0,159.0,4.2,26.0,938.0,1013.4,744.07
2018,8,4,13,15,842.5,158.0,4.25,25.9,923.0,996.93,734.24
2018,8,4,13,30,839.0,157.0,4.3,25.8,908.0,977.21,722.32
2018,8,4,13,45,866.5,137.5,4.35,25.7,896.5,957.11,710.18
2018,8,4,14,0,894.0,118.0,4.4,25.6,885.0,940.59,700.47
2018,8,4,14,15,883.0,119.0,4.45,25.4,855.0,906.03,678.73
2018,8,4,14,30,872.0,120.0,4.5,25.2,825.0,868.99,655.19
2018,8,4,14,45,855.0,121.5,4.55,25.0,787.5,825.33,626.97
2018,8,4,15,0,838.0,123.0,4.6,24.8,750.0,784.11,600.11
2018,8,4,15,15,806.0,126.0,4.6,24.8,702.5,727.67,561.23
2018,8,4,15,30,774.0,129.0,4.6,24.8,655.0,671.53,520.36
2018,8,4,15,45,740.5,131.0,4.6,24.2,606.5,614.67,478.93
2018,8,4,16,0,707.0,133.0,4.6,23.6,558.0,558.34,436.75
2018,8,4,16,15,688.5,128.0,4.55,23.15,513.0,504.77,395.26
2018,8,4,16,30,670.0,123.0,4.5,22.7,468.0,451.72,352.91
2018,8,4,16,45,627.5,119.5,4.45,22.3,416.0,390.64,303.14
2018,8,4,17,0,585.0,116.0,4.4,21.9,364.0,333.32,255.27
2018,8,4,17,15,547.5,106.0,4.3,21.3,314.0,275.5,206.27
2018,8,4,17,30,510.0,96.0,4.2,20.7,264.0,219.8,158.52
2018,8,4,17,45,462.5,84.5,4.1,20.1,216.5,166.9,113.86
2018,8,4,18,0,415.0,73.0,4.0,19.5,169.0,119.55,75.63
2018,8,4,18,15,347.5,60.0,3.9,18.95,126.5,75.18,44.31
2018,8,4,18,30,280.0,47.0,3.8,18.4,84.0,39.02,27.53
2018,8,4,18,45,194.5,32.5,3.65,17.8,53.0,25.62,13.29
2018,8,4,19,0,109.0,18.0,3.5,17.2,22.0,17.16,0.0
2018,8,4,19,15,54.5,9.0,3.5,16.95,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,5,15,15.5,6.0,2.6,13.6,6.5,0.0,0.0
2018,8,5,5,30,31.0,12.0,2.7,13.9,13.0,11.44,0.0
2018,8,5,5,45,77.5,30.0,2.8,14.25,38.5,24.62,12.07
2018,8,5,6,0,124.0,48.0,2.9,14.6,64.0,39.34,28.2
2018,8,5,6,15,133.0,65.5,2.8,15.0,89.5,65.18,44.47
2018,8,5,6,30,142.0,83.0,2.7,15.4,115.0,92.68,66.43
2018,8,5,6,45,110.5,101.5,2.65,15.8,130.5,113.73,85.9
2018,8,5,7,0,79.0,120.0,2.6,16.2,146.0,130.31,101.52
2018,8,5,7,15,138.0,142.0,2.55,16.65,196.5,175.78,137.99
2018,8,5,7,30,197.0,164.0,2.5,17.1,247.0,227.6,179.82
2018,8,5,7,45,294.0,175.5,2.4,17.5,317.0,294.97,233.7
2018,8,5,8,0,391.0,187.0,2.3,17.9,387.0,374.56,296.66
2018,8,5,8,15,397.5,202.5,2.25,18.4,423.0,416.64,329.38
2018,8,5,8,30,404.0,218.0,2.2,18.9,459.0,458.68,361.22
2018,8,5,8,45,376.0,243.0,2.2,19.4,481.0,482.44,378.14
2018,8,5,9,0,348.0,268.0,2.2,19.9,503.0,507.59,395.42
2018,8,5,9,15,337.5,289.0,2.2,20.4,528.5,538.19,416.49
2018,8,5,9,30,327.0,310.0,2.2,20.9,554.0,567.02,435.74
2018,8,5,9,45,411.5,299.5,2.25,21.4,621.5,646.87,493.57
2018,8,5,10,0,496.0,289.0,2.3,21.9,689.0,725.05,548.66
2018,8,5,10,15,528.0,288.0,2.35,22.3,727.5,770.29,579.02
2018,8,5,10,30,560.0,287.0,2.4,22.7,766.0,815.45,609.15
2018,8,5,10,45,603.0,277.0,2.45,23.1,805.0,863.09,640.9
2018,8,5,11,0,646.0,267.0,2.5,23.5,844.0,908.93,671.03
2018,8,5,11,15,697.0,244.0,2.55,23.75,876.0,948.32,697.0
2018,8,5,11,30,748.0,221.0,2.6,24.0,908.0,985.8,720.51
2018,8,5,11,45,757.5,216.5,2.7,24.25,917.5,998.71,728.47
2018,8,5,12,0,767.0,212.0,2.8,24.5,927.0,1008.52,734.73
2018,8,5,12,15,778.5,205.5,2.85,24.7,931.0,1008.47,734.41
2018,8,5,12,30,790.0,199.0,2.9,24.9,935.0,1012.02,736.64
2018,8,5,12,45,812.0,183.0,2.95,25.1,934.5,1013.07,737.33
2018,8,5,13,0,834.0,167.0,3.0,25.3,934.0,1010.21,735.6
2018,8,5,13,15,832.0,165.0,3.05,25.35,919.5,994.28,725.96
2018,8,5,13,30,830.0,163.0,3.1,25.4,905.0,975.09,714.32
2018,8,5,13,45,827.5,159.5,3.15,25.5,883.5,950.72,699.16
2018,8,5,14,0,825.0,156.0,3.2,25.6,862.0,923.29,681.98
2018,8,5,14,15,817.0,153.5,3.25,25.5,833.0,889.1,660.72
2018,8,5,14,30,809.0,151.0,3.3,25.4,804.0,852.46,637.65
2018,8,5,14,45,799.5,148.0,3.35,25.35,769.5,811.84,611.47
2018,8,5,15,0,790.0,145.0,3.4,25.3,735.0,769.29,583.66
2018,8,5,15,15,775.5,141.5,3.4,25.3,694.0,720.87,550.59
2018,8,5,15,30,761.0,138.0,3.4,25.3,653.0,672.4,515.84
2018,8,5,15,45,738.5,135.5,3.45,24.85,607.0,617.76,476.73
2018,8,5,16,0,716.0,133.0,3.5,24.4,561.0,563.4,436.67
2018,8,5,16,15,683.5,129.5,3.5,24.05,510.5,503.26,390.76
2018,8,5,16,30,651.0,126.0,3.5,23.7,460.0,445.11,345.07
2018,8,5,16,45,606.5,122.5,3.5,23.3,408.0,384.17,296.09
2018,8,5,17,0,562.0,119.0,3.5,22.9,356.0,327.26,249.16
2018,8,5,17,15,511.5,111.5,3.45,22.25,305.0,267.02,199.16
2018,8,5,17,30,461.0,104.0,3.4,21.6,254.0,214.39,154.91
2018,8,5,17,45,390.5,92.5,3.35,20.95,204.0,159.94,110.54
2018,8,5,18,0,320.0,81.0,3.3,20.3,154.0,113.85,74.75
2018,8,5,18,15,252.0,63.5,3.25,19.65,112.0,71.21,44.32
2018,8,5,18,30,184.0,46.0,3.2,19.0,70.0,37.08,25.74
2018,8,5,18,45,115.5,29.0,3.15,18.35,42.0,23.89,11.39
2018,8,5,19,0,47.0,12.0,3.1,17.7,14.0,11.44,0.0
2018,8,5,19,15,23.5,6.0,3.1,17.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.8,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.8,14.0,7.0,5.72,0.0
2018,8,6,5,45,39.0,18.5,1.8,14.3,23.0,16.59,5.88
2018,8,6,6,0,62.0,31.0,1.8,14.6,39.0,27.52,18.02
2018,8,6,6,15,90.0,53.0,1.7,14.95,70.5,53.08,35.88
2018,8,6,6,30,118.0,75.0,1.6,15.3,102.0,82.82,59.22
2018,8,6,6,45,146.0,101.0,1.5,15.65,142.5,119.96,89.57
2018,8,6,7,0,174.0,127.0,1.4,16.0,183.0,160.96,123.5
2018,8,6,7,15,199.5,152.5,1.35,16.45,227.5,204.38,159.35
2018,8,6,7,30,225.0,178.0,1.3,16.9,272.0,250.94,197.25
2018,8,6,7,45,248.0,201.5,1.2,17.35,317.5,300.21,236.44
2018,8,6,8,0,271.0,225.0,1.1,17.8,363.0,349.83,274.85
2018,8,6,8,15,292.0,245.5,1.1,18.45,407.5,397.74,310.98
2018,8,6,8,30,313.0,266.0,1.1,19.1,452.0,447.42,347.47
2018,8,6,8,45,332.5,283.0,1.1,19.75,494.5,494.28,380.94
2018,8,6,9,0,352.0,300.0,1.1,20.4,537.0,542.29,414.37
2018,8,6,9,15,373.5,310.5,1.2,21.15,576.0,586.23,444.78
2018,8,6,9,30,395.0,321.0,1.3,21.9,615.0,630.95,475.19
2018,8,6,9,45,421.5,323.5,1.35,22.65,650.5,678.91,506.98
2018,8,6,10,0,448.0,326.0,1.4,23.4,686.0,721.43,534.54
2018,8,6,10,15,461.0,332.0,1.5,24.0,714.5,755.65,556.57
2018,8,6,10,30,474.0,338.0,1.6,24.6,743.0,788.9,577.77
2018,8,6,10,45,488.0,340.0,1.7,25.25,766.5,817.92,595.96
2018,8,6,11,0,502.0,342.0,1.8,25.9,790.0,845.56,613.12
2018,8,6,11,15,511.0,343.5,1.9,26.25,806.0,866.22,626.28
2018,8,6,11,30,520.0,345.0,2.0,26.6,822.0,884.91,638.2
2018,8,6,11,45,531.5,341.5,2.15,27.0,832.5,898.91,647.6
2018,8,6,12,0,543.0,338.0,2.3,27.4,843.0,910.65,655.58
2018,8,6,12,15,579.0,316.5,2.45,27.6,855.0,926.23,667.51
2018,8,6,12,30,615.0,295.0,2.6,27.8,867.0,940.45,678.5
2018,8,6,12,45,685.5,250.0,2.7,28.05,883.0,961.97,694.5
2018,8,6,13,0,756.0,205.0,2.8,28.3,899.0,978.02,705.09
2018,8,6,13,15,757.0,201.5,2.9,28.3,886.5,964.17,697.22
2018,8,6,13,30,758.0,198.0,3.0,28.3,874.0,947.18,687.59
2018,8,6,13,45,761.5,190.5,3.1,28.3,855.0,920.46,671.56
2018,8,6,14,0,765.0,183.0,3.2,28.3,836.0,896.09,657.05
2018,8,6,14,15,757.0,179.5,3.25,28.15,807.5,866.3,638.87
2018,8,6,14,30,749.0,176.0,3.3,28.0,779.0,830.03,616.19
2018,8,6,14,45,740.0,172.0,3.35,27.85,745.5,790.38,590.99
2018,8,6,15,0,731.0,168.0,3.4,27.7,712.0,748.94,563.87
2018,8,6,15,15,716.0,163.5,3.4,27.7,672.0,701.04,530.49
2018,8,6,15,30,701.0,159.0,3.4,27.7,632.0,652.33,495.87
2018,8,6,15,45,667.5,158.5,3.45,27.1,584.0,595.22,455.41
2018,8,6,16,0,634.0,158.0,3.5,26.5,536.0,539.57,414.88
2018,8,6,16,15,589.0,157.0,3.45,26.0,484.5,479.1,369.21
2018,8,6,16,30,544.0,156.0,3.4,25.5,433.0,419.59,323.21
2018,8,6,16,45,486.0,152.0,3.35,25.0,380.0,358.25,274.86
2018,8,6,17,0,428.0,148.0,3.3,24.5,327.0,302.6,230.15
2018,8,6,17,15,380.5,134.0,3.25,23.65,277.5,246.97,185.12
2018,8,6,17,30,333.0,120.0,3.2,22.8,228.0,195.5,143.1
2018,8,6,17,45,272.5,101.5,3.1,21.95,179.5,144.81,102.5
2018,8,6,18,0,212.0,83.0,3.0,21.1,131.0,101.51,69.05
2018,8,6,18,15,163.5,61.5,3.0,20.4,93.0,64.12,41.48
2018,8,6,18,30,115.0,40.0,3.0,19.7,55.0,33.33,22.43
2018,8,6,18,45,71.0,24.0,2.95,19.05,32.0,19.97,7.92
2018,8,6,19,0,27.0,8.0,2.9,18.4,9.0,7.63,0.0
2018,8,6,19,15,13.5,4.0,2.9,18.05,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.5,2.05,13.85,5.0,0.0,0.0
2018,8,7,5,30,34.0,9.0,2.1,14.2,10.0,8.58,0.0
2018,8,7,5,45,80.5,24.5,2.1,14.55,33.0,20.35,7.86
2018,8,7,6,0,127.0,40.0,2.1,14.9,56.0,33.06,22.66
2018,8,7,6,15,161.5,60.0,2.05,15.2,90.0,62.39,41.12
2018,8,7,6,30,196.0,80.0,2.0,15.5,124.0,96.5,67.16
2018,8,7,6,45,197.0,100.5,1.95,15.8,154.0,129.29,95.18
2018,8,7,7,0,198.0,121.0,1.9,16.1,184.0,162.37,123.95
2018,8,7,7,15,202.0,142.5,1.9,16.55,217.0,197.5,153.99
2018,8,7,7,30,206.0,164.0,1.9,17.0,250.0,231.1,182.21
2018,8,7,7,45,210.0,187.0,1.85,17.45,284.5,267.9,212.25
2018,8,7,8,0,214.0,210.0,1.8,17.9,319.0,305.05,241.71
2018,8,7,8,15,221.5,232.0,1.8,18.4,354.5,343.35,271.33
2018,8,7,8,30,229.0,254.0,1.8,18.9,390.0,382.17,300.6
2018,8,7,8,45,243.0,274.0,1.85,19.4,428.5,428.74,335.21
2018,8,7,9,0,257.0,294.0,1.9,19.9,467.0,471.65,366.39
2018,8,7,9,15,270.0,311.5,1.95,20.2,503.0,512.05,395.47
2018,8,7,9,30,283.0,329.0,2.0,20.5,539.0,552.87,424.4
2018,8,7,9,45,295.0,343.5,2.05,20.8,571.5,590.11,450.36
2018,8,7,10,0,307.0,358.0,2.1,21.1,604.0,627.3,475.95
2018,8,7,10,15,336.5,361.5,2.2,21.3,640.5,668.51,505.12
2018,8,7,10,30,366.0,365.0,2.3,21.5,677.0,710.24,534.35
2018,8,7,10,45,374.0,371.5,2.45,21.7,697.5,735.09,551.41
2018,8,7,11,0,382.0,378.0,2.6,21.9,718.0,758.8,567.74
2018,8,7,11,15,346.0,399.5,2.65,21.95,711.5,753.77,562.69
2018,8,7,11,30,310.0,421.0,2.7,22.0,705.0,746.12,556.06
2018,8,7,11,45,298.0,429.5,2.8,22.05,704.5,746.75,556.33
2018,8,7,12,0,286.0,438.0,2.9,22.1,704.0,745.73,555.44
2018,8,7,12,15,305.5,430.0,2.95,22.15,714.0,757.85,564.59
2018,8,7,12,30,325.0,422.0,3.0,22.2,724.0,768.43,572.64
2018,8,7,12,45,349.0,410.5,3.0,22.25,732.0,778.14,580.07
2018,8,7,13,0,373.0,399.0,3.0,22.3,740.0,785.83,586.16
2018,8,7,13,15,365.5,394.0,3.05,22.3,724.0,767.25,573.72
2018,8,7,13,30,358.0,389.0,3.1,22.3,708.0,747.29,560.47
2018,8,7,13,45,422.0,354.5,3.15,22.3,721.0,771.44,579.94
2018,8,7,14,0,486.0,320.0,3.2,22.3,734.0,782.73,590.29
2018,8,7,14,15,543.5,288.0,3.25,22.2,736.0,785.33,594.68
2018,8,7,14,30,601.0,256.0,3.3,22.1,738.0,784.49,596.58
2018,8,7,14,45,599.5,244.5,3.3,22.0,707.5,748.45,572.03
2018,8,7,15,0,598.0,233.0,3.3,21.9,677.0,710.52,545.97
2018,8,7,15,15,582.0,225.5,3.3,21.9,637.5,661.68,511.17
2018,8,7,15,30,566.0,218.0,3.3,21.9,598.0,614.98,477.25
2018,8,7,15,45,556.0,206.0,3.35,21.45,558.0,567.62,443.18
2018,8,7,16,0,546.0,194.0,3.4,21.0,518.0,519.89,407.84
2018,8,7,16,15,529.5,182.0,3.35,20.65,474.0,468.5,368.28
2018,8,7,16,30,513.0,170.0,3.3,20.3,430.0,417.83,328.19
2018,8,7,16,45,489.0,156.5,3.3,19.95,383.0,363.49,284.24
2018,8,7,17,0,465.0,143.0,3.3,19.6,336.0,311.19,240.78
2018,8,7,17,15,427.0,128.5,3.2,19.05,287.5,255.89,194.43
2018,8,7,17,30,389.0,114.0,3.1,18.5,239.0,204.76,151.09
2018,8,7,17,45,343.5,97.5,3.05,18.0,193.0,154.76,109.32
2018,8,7,18,0,298.0,81.0,3.0,17.5,147.0,110.27,73.53
2018,8,7,18,15,236.0,62.5,2.95,17.05,106.5,68.6,43.3
2018,8,7,18,30,174.0,44.0,2.9,16.6,66.0,34.74,23.85
2018,8,7,18,45,112.0,28.0,2.85,16.15,39.5,23.06,9.24
2018,8,7,19,0,50.0,12.0,2.8,15.7,13.0,11.44,0.0
2018,8,7,19,15,25.0,6.0,2.8,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,5,15,19.5,5.5,1.9,13.6,6.0,0.0,0.0
2018,8,8,5,30,39.0,11.0,1.9,14.0,12.0,10.48,0.0
2018,8,8,5,45,33.5,24.0,1.9,14.4,26.0,20.87,7.44
2018,8,8,6,0,28.0,37.0,1.9,14.8,40.0,33.11,22.64
2018,8,8,6,15,27.0,57.0,1.8,15.25,61.5,52.89,37.78
2018,8,8,6,30,26.0,77.0,1.7,15.7,83.0,73.11,55.0
2018,8,8,6,45,42.0,98.5,1.6,16.1,110.5,98.03,75.46
2018,8,8,7,0,58.0,120.0,1.5,16.5,138.0,125.18,97.72
2018,8,8,7,15,59.0,141.0,1.45,16.95,162.5,149.37,117.79
2018,8,8,7,30,60.0,162.0,1.4,17.4,187.0,173.8,137.62
2018,8,8,7,45,114.0,180.5,1.35,17.9,235.5,221.16,175.06
2018,8,8,8,0,168.0,199.0,1.3,18.4,284.0,272.62,215.43
2018,8,8,8,15,135.5,227.0,1.25,18.9,300.0,292.72,230.29
2018,8,8,8,30,103.0,255.0,1.2,19.4,316.0,304.87,238.44
2018,8,8,8,45,117.0,277.0,1.2,19.95,351.5,346.43,269.31
2018,8,8,9,0,131.0,299.0,1.2,20.5,387.0,384.74,297.01
2018,8,8,9,15,199.5,313.0,1.2,20.95,456.0,456.0,349.77
2018,8,8,9,30,268.0,327.0,1.2,21.4,525.0,539.72,409.83
2018,8,8,9,45,378.5,309.0,1.25,21.85,603.5,623.61,470.09
2018,8,8,10,0,489.0,291.0,1.3,22.3,682.0,722.67,538.96
2018,8,8,10,15,573.0,266.5,1.35,22.7,741.5,789.84,584.46
2018,8,8,10,30,657.0,242.0,1.4,23.1,801.0,862.63,632.95
2018,8,8,10,45,687.0,234.0,1.45,23.45,832.0,900.83,656.83
2018,8,8,11,0,717.0,226.0,1.5,23.8,863.0,937.53,679.19
2018,8,8,11,15,725.5,225.5,1.55,24.05,879.5,959.1,692.04
2018,8,8,11,30,734.0,225.0,1.6,24.3,896.0,977.91,703.35
2018,8,8,11,45,743.5,222.0,1.65,24.55,906.5,992.22,711.89
2018,8,8,12,0,753.0,219.0,1.7,24.8,917.0,1003.47,718.63
2018,8,8,12,15,750.0,221.0,1.75,24.95,916.0,1004.16,719.14
2018,8,8,12,30,747.0,223.0,1.8,25.1,915.0,1001.59,717.82
2018,8,8,12,45,739.0,225.5,1.85,25.2,905.5,991.34,711.91
2018,8,8,13,0,731.0,228.0,1.9,25.3,896.0,978.02,704.2
2018,8,8,13,15,729.0,225.0,1.95,25.35,881.5,961.99,694.96
2018,8,8,13,30,727.0,222.0,2.0,25.4,867.0,943.0,683.86
2018,8,8,13,45,725.0,217.0,2.1,25.4,846.5,919.09,670.22
2018,8,8,14,0,723.0,212.0,2.2,25.4,826.0,892.44,654.68
2018,8,8,14,15,715.0,207.5,2.25,25.25,797.5,858.37,634.0
2018,8,8,14,30,707.0,203.0,2.3,25.1,769.0,822.18,611.71
2018,8,8,14,45,698.5,197.0,2.4,24.95,735.0,782.14,586.21
2018,8,8,15,0,690.0,191.0,2.5,24.8,701.0,740.41,558.93
2018,8,8,15,15,674.0,186.0,2.5,24.8,661.0,692.71,525.82
2018,8,8,15,30,658.0,181.0,2.5,24.8,621.0,644.4,491.61
2018,8,8,15,45,641.0,173.5,2.6,24.25,577.5,592.65,455.53
2018,8,8,16,0,624.0,166.0,2.7,23.7,534.0,540.95,418.26
2018,8,8,16,15,600.5,157.5,2.75,23.25,487.0,485.12,376.31
2018,8,8,16,30,577.0,149.0,2.8,22.8,440.0,428.0,332.08
2018,8,8,16,45,546.0,139.0,2.8,22.3,391.0,370.6,286.25
2018,8,8,17,0,515.0,129.0,2.8,21.8,342.0,315.89,241.29
2018,8,8,17,15,473.5,117.5,2.8,21.15,292.5,259.52,194.39
2018,8,8,17,30,432.0,106.0,2.8,20.5,243.0,207.62,150.64
2018,8,8,17,45,379.0,92.0,2.8,19.85,196.0,155.99,107.98
2018,8,8,18,0,326.0,78.0,2.8,19.2,149.0,110.71,72.15
2018,8,8,18,15,259.0,60.5,2.75,18.65,107.5,67.97,41.79
2018,8,8,18,30,192.0,43.0,2.7,18.1,66.0,33.62,22.64
2018,8,8,18,45,122.5,27.5,2.6,17.5,39.5,21.71,7.13
2018,8,8,19,0,53.0,12.0,2.5,16.9,13.0,11.44,0.0
2018,8,8,19,15,26.5,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.5,1.6,13.4,5.0,0.0,0.0
2018,8,9,5,30,40.0,9.0,1.6,13.8,10.0,8.58,0.0
2018,8,9,5,45,94.0,24.5,1.6,14.25,34.0,20.32,6.21
2018,8,9,6,0,148.0,40.0,1.6,14.7,58.0,32.87,22.37
2018,8,9,6,15,205.0,59.5,1.55,15.15,97.0,64.62,41.48
2018,8,9,6,30,262.0,79.0,1.5,15.6,136.0,103.86,70.3
2018,8,9,6,45,292.5,94.0,1.4,16.05,173.5,141.37,101.0
2018,8,9,7,0,323.0,109.0,1.3,16.5,211.0,183.68,136.77
2018,8,9,7,15,369.0,126.0,1.25,17.15,262.5,235.62,179.95
2018,8,9,7,30,415.0,143.0,1.2,17.8,314.0,292.8,226.79
2018,8,9,7,45,442.5,157.0,1.2,18.4,361.0,344.24,268.52
2018,8,9,8,0,470.0,171.0,1.2,19.0,408.0,398.21,311.02
2018,8,9,8,15,515.0,178.5,1.15,19.6,462.0,457.51,356.11
2018,8,9,8,30,560.0,186.0,1.1,20.2,516.0,520.54,402.45
2018,8,9,8,45,584.0,193.0,1.1,20.8,561.0,572.99,439.85
2018,8,9,9,0,608.0,200.0,1.1,21.4,606.0,629.19,478.75
2018,8,9,9,15,632.0,203.0,1.1,22.05,648.0,679.33,512.31
2018,8,9,9,30,656.0,206.0,1.1,22.7,690.0,729.61,545.08
2018,8,9,9,45,683.0,203.5,1.1,23.3,729.0,776.66,575.12
2018,8,9,10,0,710.0,201.0,1.1,23.9,768.0,823.31,604.09
2018,8,9,10,15,720.5,203.5,1.15,24.45,797.0,859.77,625.77
2018,8,9,10,30,731.0,206.0,1.2,25.0,826.0,894.21,646.05
2018,8,9,10,45,739.0,207.5,1.2,25.55,848.5,923.07,661.87
2018,8,9,11,0,747.0,209.0,1.2,26.1,871.0,949.38,676.02
2018,8,9,11,15,752.5,210.0,1.3,26.45,886.5,970.03,688.71
2018,8,9,11,30,758.0,211.0,1.4,26.8,902.0,987.74,699.67
2018,8,9,11,45,762.0,211.0,1.45,27.2,910.5,999.84,706.32
2018,8,9,12,0,766.0,211.0,1.5,27.6,919.0,1008.75,711.15
2018,8,9,12,15,764.5,212.0,1.6,27.7,918.5,1009.91,712.89
2018,8,9,12,30,763.0,213.0,1.7,27.8,918.0,1007.76,712.73
2018,8,9,12,45,757.5,215.0,1.85,27.95,910.0,999.39,709.27
2018,8,9,13,0,752.0,217.0,2.0,28.1,902.0,987.85,703.82
