Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,0,50.0,306.0,2.2,22.2,345.0,343.53,263.55
2018,8,19,10,15,79.5,339.0,2.25,22.5,403.5,405.4,309.53
2018,8,19,10,30,109.0,372.0,2.3,22.8,462.0,479.25,363.27
2018,8,19,10,45,148.5,380.5,2.35,23.15,507.0,528.84,399.14
2018,8,19,11,0,188.0,389.0,2.4,23.5,552.0,579.65,435.5
2018,8,19,11,15,199.5,393.0,2.4,23.7,568.5,599.11,448.64
2018,8,19,11,30,211.0,397.0,2.4,23.9,585.0,618.01,461.53
2018,8,19,11,45,217.0,404.5,2.45,24.1,599.0,634.34,472.58
2018,8,19,12,0,223.0,412.0,2.5,24.3,613.0,649.71,482.98
2018,8,19,12,15,292.0,393.5,2.5,24.35,657.0,712.07,527.93
2018,8,19,12,30,361.0,375.0,2.5,24.4,701.0,761.12,563.05
2018,8,19,12,45,466.0,327.5,2.55,24.5,744.0,824.88,609.18
2018,8,19,13,0,571.0,280.0,2.6,24.6,787.0,875.94,646.3
2018,8,19,13,15,592.0,269.0,2.65,24.5,786.5,875.99,647.42
2018,8,19,13,30,613.0,258.0,2.7,24.4,786.0,872.75,646.82
2018,8,19,13,45,660.5,230.0,2.75,24.35,785.0,873.59,649.79
2018,8,19,14,0,708.0,202.0,2.8,24.3,784.0,869.11,648.13
2018,8,19,14,15,788.5,162.0,2.8,24.1,788.0,871.72,651.35
2018,8,19,14,30,869.0,122.0,2.8,23.9,792.0,865.3,648.52
2018,8,19,14,45,857.5,120.5,2.85,23.65,755.0,826.86,624.38
2018,8,19,15,0,846.0,119.0,2.9,23.4,718.0,781.11,595.07
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,729.92,560.65
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,677.57,523.36
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,609.5,474.11
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,544.32,425.54
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,480.14,376.17
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,418.48,327.16
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,366.46,283.95
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,314.81,239.41
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,255.19,188.09
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,199.95,140.04
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,140.73,91.92
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,91.4,54.98
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,48.43,27.04
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,22.85,9.91
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,16.68,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.81,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,8.1,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,11.99,3.75
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,19.63,10.18
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,25.04,15.51
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,33.42,22.79
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,41.8,29.97
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,46.93,34.25
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,52.06,38.44
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,63.73,48.03
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,75.42,57.49
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,92.8,71.49
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,110.28,85.36
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,130.88,101.58
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,151.68,117.74
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,158.88,122.98
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,166.14,128.27
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,175.7,135.39
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,185.39,142.56
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,223.01,171.48
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,261.13,200.32
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,295.24,225.79
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,340.01,258.94
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,374.31,284.23
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,408.84,309.55
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,416.58,315.04
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,424.12,320.55
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,450.41,341.01
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,488.28,369.61
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,520.76,393.7
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,552.16,416.91
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,527.9,399.07
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,492.7,373.61
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,573.99,437.76
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,636.71,487.03
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,755.74,578.27
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,850.18,646.18
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,806.68,617.09
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,761.21,587.32
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,710.94,552.9
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,659.64,515.44
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,604.49,475.47
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,549.44,434.15
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,475.83,376.72
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,408.11,322.46
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,342.23,268.36
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,279.58,215.77
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,234.73,175.54
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,187.13,132.31
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,136.77,89.23
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,91.7,53.55
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,47.9,25.75
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,22.14,8.27
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,15.73,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,18.59,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,27.76,15.7
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,41.24,25.37
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,50.91,34.36
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,61.63,45.25
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,67.81,51.97
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,80.01,62.15
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,92.25,72.16
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,107.58,84.55
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,123.03,96.86
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,143.22,112.83
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,163.72,128.82
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,176.99,138.87
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,190.42,148.99
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,191.43,149.18
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,192.38,149.39
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,191.83,148.47
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,191.22,147.54
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,204.85,157.89
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,218.62,168.26
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,248.06,190.59
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,277.75,212.85
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,259.48,198.55
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,241.12,184.33
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,234.93,179.48
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,228.66,174.58
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,232.11,177.27
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,235.49,179.91
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,237.34,181.36
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,239.12,182.78
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,248.15,189.88
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,257.08,196.93
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,303.48,233.63
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,340.26,262.66
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,401.39,310.6
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,449.12,347.89
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,449.16,348.57
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,447.69,348.32
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,433.78,338.62
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,418.1,327.45
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,393.24,309.66
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,371.98,294.12
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,342.24,271.33
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,310.74,246.36
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,275.48,217.45
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,239.45,186.97
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,196.97,151.13
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,157.41,117.53
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,111.44,79.72
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,71.07,47.65
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,39.52,24.05
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,16.76,3.57
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,10.48,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,9.53,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,16.7,6.92
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,31.06,19.97
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,45.33,32.46
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,56.11,41.85
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,66.89,51.03
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,72.57,55.72
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,78.22,60.26
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,92.79,72.07
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,107.44,83.74
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,122.15,95.29
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,136.92,106.74
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,143.95,111.89
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,151.05,117.09
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,161.34,124.82
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,171.79,132.63
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,186.23,143.51
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,200.81,154.42
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,236.14,181.39
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,271.94,208.34
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,293.98,224.47
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,316.15,240.64
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,316.61,240.68
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,316.97,240.77
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,389.27,294.74
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,451.53,340.2
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,475.29,357.44
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,498.68,374.59
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,566.47,425.01
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,620.2,464.66
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,767.96,574.79
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,888.11,662.22
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,900.66,671.27
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,902.09,673.6
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,867.75,652.19
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,830.94,629.16
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,788.81,602.14
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,746.96,574.96
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,696.07,539.01
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,644.43,501.5
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,588.94,461.45
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,533.6,420.16
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,474.59,374.16
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,417.19,327.94
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,356.43,277.79
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,299.05,229.02
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,239.33,177.89
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,183.63,130.05
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,129.53,85.55
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,84.1,50.97
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,44.12,24.75
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,21.45,3.89
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,14.77,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,9.53,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,16.7,6.58
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,30.59,19.54
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,44.43,31.7
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,63.59,48.12
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,83.09,64.6
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,101.32,79.73
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,119.88,94.88
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,139.86,110.95
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,160.32,127.18
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,185.25,146.82
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,210.94,166.82
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,238.25,187.79
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,261.61,205.39
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,292.77,228.98
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,324.62,252.8
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,353.6,274.1
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,383.02,295.51
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,437.33,336.15
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,503.73,384.8
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,574.65,436.91
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,658.94,497.15
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,743.72,559.02
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,841.53,628.12
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,906.51,673.72
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,972.99,719.83
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,973.88,720.26
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,971.73,719.38
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,964.48,715.22
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,954.17,709.13
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,936.55,698.32
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,916.17,685.67
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,889.2,668.57
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,859.8,649.67
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,824.68,626.89
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,787.72,602.5
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,745.06,573.56
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,701.16,543.18
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,649.27,505.83
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,600.44,469.91
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,547.03,430.86
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,494.3,391.17
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,437.71,347.06
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,383.09,303.24
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,326.04,256.37
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,272.45,211.26
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,217.13,164.36
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,167.13,121.89
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,116.46,80.22
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,74.46,47.63
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,39.13,22.67
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.73,0.0
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,9.53,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,16.7,6.22
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,31.45,20.25
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,46.21,33.27
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,64.78,49.31
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,83.55,65.28
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,92.19,72.44
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,100.77,79.37
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,109.34,86.13
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,117.9,92.77
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,131.04,103.06
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,144.27,113.3
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,161.93,127.0
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,179.85,140.74
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,199.72,155.95
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,219.91,171.26
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,241.86,187.79
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,264.08,204.35
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,312.22,240.81
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,353.39,271.41
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,393.88,301.28
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,434.93,331.19
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,470.7,357.3
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,506.72,383.38
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,586.3,442.17
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,653.87,491.28
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,790.05,590.83
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,901.77,670.73
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,928.35,689.17
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,949.24,704.64
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,930.14,692.56
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,908.36,678.99
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,880.76,661.35
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,850.94,642.06
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,814.91,618.62
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,777.22,593.69
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,733.59,563.7
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,686.48,530.79
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,636.83,495.1
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,587.18,458.69
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,534.08,419.86
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,482.13,380.79
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,426.1,337.18
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,372.38,294.23
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,315.1,247.47
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,261.56,202.78
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,204.96,155.26
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,156.33,114.23
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,108.93,75.39
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,68.36,43.84
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,35.93,20.49
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,15.11,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,15.25,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,22.84,9.97
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,53.37,31.54
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,94.5,61.13
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,112.16,80.24
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,119.2,90.57
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,123.9,97.13
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,120.72,95.68
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,138.78,110.18
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,157.12,124.63
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,183.77,145.53
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,215.8,170.36
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,250.72,197.12
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,286.94,224.42
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,357.85,278.53
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,441.44,340.29
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,557.13,425.83
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,682.67,514.66
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,773.26,576.8
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,871.84,642.51
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,901.77,660.38
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,929.43,677.31
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,928.38,675.02
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,923.31,670.37
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,907.92,659.92
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,891.86,648.98
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,946.16,687.78
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,995.34,720.64
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,994.48,720.56
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,989.9,718.74
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,970.87,708.36
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,948.78,696.06
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,900.01,666.29
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,850.34,635.23
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,835.35,627.9
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,815.69,616.81
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,772.03,588.63
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,726.94,558.33
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,675.72,521.87
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,624.08,484.32
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,568.23,444.32
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,513.06,403.41
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,454.09,357.75
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,394.52,310.2
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,334.34,260.75
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,278.01,213.23
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,220.24,164.17
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,168.33,119.99
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,116.72,77.94
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,73.52,45.19
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,36.68,20.0
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,16.66,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,6.67,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,8.41,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,14.68,6.1
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,19.47,10.8
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,26.9,17.29
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,34.35,23.71
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,41.33,29.63
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,48.33,35.45
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,58.13,43.53
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,67.94,51.5
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,82.93,63.64
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,98.04,75.72
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,117.5,91.18
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,137.08,106.51
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,158.97,123.62
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,181.23,140.82
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,210.05,162.95
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,239.28,185.07
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,316.76,244.95
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,389.35,299.71
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,472.97,362.32
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,548.17,417.46
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,599.83,454.17
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,663.51,498.78
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,815.65,611.15
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,961.32,712.82
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,1006.54,741.52
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,1045.17,766.72
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,1035.11,760.84
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,1021.43,753.11
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,1001.63,741.27
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,978.42,727.23
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,950.02,710.07
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,918.55,690.73
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,882.54,668.18
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,843.99,643.64
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,803.4,617.39
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,755.77,585.76
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,704.45,550.36
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,652.11,511.92
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,594.92,469.89
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,537.82,426.43
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,477.04,378.16
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,417.46,329.22
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,355.35,276.81
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,296.41,225.58
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,233.94,171.14
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,177.33,121.73
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,122.21,76.37
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,76.59,42.59
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,34.74,16.81
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,16.78,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,5.24,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,7.5,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,12.09,4.02
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,15.75,7.58
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,21.32,12.45
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,26.9,17.26
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,32.02,21.6
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,37.15,25.86
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,51.6,37.89
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,66.07,49.77
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,86.23,66.16
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,106.58,82.45
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,115.61,89.37
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,124.67,96.27
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,171.84,133.75
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,220.14,171.38
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,260.9,202.54
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,296.37,229.24
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,359.38,277.59
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,435.34,334.39
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,532.42,405.96
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,631.79,477.09
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,675.03,507.19
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,706.54,529.44
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,728.87,545.37
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,749.97,560.51
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,766.27,572.37
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,792.01,590.49
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,855.36,637.89
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,917.14,682.08
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,928.56,690.14
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,930.38,692.41
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,904.2,675.83
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,875.09,657.47
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,840.4,635.71
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,803.37,612.13
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,760.3,583.83
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,715.41,553.9
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,667.26,519.79
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,616.75,482.65
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,562.14,442.53
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,507.61,401.14
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,449.39,355.26
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,392.7,309.07
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,333.02,259.13
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,276.77,210.7
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,217.94,160.0
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,165.13,114.47
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,112.16,71.29
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,69.94,40.08
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,32.73,15.97
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,18.11,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,8.58,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,11.92,0.95
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,27.6,14.2
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,49.81,30.4
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,48.76,32.9
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,38.07,26.72
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,47.86,35.01
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,57.66,43.16
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,70.74,53.92
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,83.9,64.58
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,102.6,79.65
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,121.47,94.65
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,143.69,112.18
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,166.28,129.77
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,208.57,162.95
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,251.93,196.4
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,316.42,245.78
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,375.76,290.19
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,420.66,323.28
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,466.54,356.71
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,497.84,379.15
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,541.1,410.0
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,536.67,405.98
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,518.95,392.82
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,491.9,372.7
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,464.21,352.06
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,482.97,365.96
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,501.33,379.32
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,505.5,382.68
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,509.12,385.77
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,502.67,381.62
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,495.61,377.13
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,601.37,459.44
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,686.24,524.38
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,775.84,594.14
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,834.56,636.25
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,791.94,607.54
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,747.16,577.77
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,696.36,542.93
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,647.13,507.42
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,591.71,466.54
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,535.89,423.94
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,476.14,376.35
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,417.31,327.82
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,354.87,274.99
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,295.26,222.93
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,233.15,168.46
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,177.31,119.42
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,120.4,72.77
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,73.27,38.46
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,32.3,14.19
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,19.06,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,15.25,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.82,5.57
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,54.02,26.75
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,100.68,57.74
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,151.36,98.3
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,210.21,148.48
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,268.28,199.7
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,331.75,254.67
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,392.15,306.02
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,454.95,357.46
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,514.17,404.68
