Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,574.24,450.93
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,595.34,465.5
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,603.57,469.8
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,617.96,478.18
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,628.18,482.87
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,654.31,500.0
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,677.64,514.73
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,781.8,590.91
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,884.91,660.87
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,938.01,694.27
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,998.48,732.52
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,983.76,722.52
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,960.3,707.57
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,882.74,654.38
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,797.35,592.36
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,766.92,571.29
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,746.81,556.47
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,840.16,626.02
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,920.5,684.2
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,953.64,706.73
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,977.26,723.42
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,949.7,705.8
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,918.96,686.47
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,882.19,663.23
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,842.83,638.06
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,798.17,608.66
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,751.62,577.62
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,703.03,544.68
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,649.51,506.09
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,591.74,463.31
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,534.14,419.31
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,473.23,371.37
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,413.74,322.89
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,349.77,269.33
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,289.5,217.38
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,226.84,163.29
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,170.61,114.82
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,114.94,70.14
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,70.03,38.02
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,29.93,12.55
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,17.16,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,7.4,0.3
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.11,3.62
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,16.68,8.45
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,22.25,13.24
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,29.23,19.16
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,36.21,25.0
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,48.8,35.46
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,61.4,45.78
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,73.56,55.58
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,85.76,65.3
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,92.85,70.76
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,99.96,76.2
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,100.92,76.68
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,101.9,77.2
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,109.33,82.93
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,116.89,88.71
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,190.36,146.53
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,262.01,201.31
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,299.93,229.41
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,338.22,257.63
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,346.47,263.25
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,354.51,268.88
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,391.72,296.33
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,429.02,323.45
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,445.04,335.26
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,460.75,346.98
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,449.67,339.02
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,438.32,331.03
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,411.89,311.95
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,385.53,292.87
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,544.23,416.52
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,680.27,518.69
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,768.9,585.61
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,834.03,632.01
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,789.51,602.64
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,743.21,572.4
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,690.8,536.4
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,637.49,497.36
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,579.73,455.31
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,522.83,412.24
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,460.67,363.15
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,400.59,314.06
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,337.79,261.46
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,279.16,210.95
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,217.99,158.24
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,163.63,111.59
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,107.75,66.88
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,64.27,35.65
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,28.06,10.96
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,15.25,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.81,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,7.41,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,15.29,6.62
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,23.19,13.71
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,32.96,22.2
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,42.74,30.6
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,52.06,38.45
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,61.39,46.15
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,83.48,64.31
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,105.75,82.28
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,153.93,121.08
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,209.22,164.7
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,278.6,218.54
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,359.42,279.34
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,442.49,341.76
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,542.23,414.1
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,665.1,501.99
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,794.99,589.13
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,862.42,630.6
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,928.53,671.08
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,956.69,686.11
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,981.66,699.53
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,1000.86,714.13
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,1016.51,726.41
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,1026.54,734.38
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,1032.84,740.04
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,1033.76,742.89
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,1030.88,743.34
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,1023.07,741.1
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,1011.44,736.29
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,993.33,726.77
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,971.64,714.87
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,944.17,699.21
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,913.47,681.16
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,877.34,659.39
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,838.43,635.36
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,795.23,607.8
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,749.94,578.27
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,698.01,542.4
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,644.91,503.97
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,588.64,462.84
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,533.61,421.12
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,473.2,372.76
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,413.83,323.56
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,350.19,269.56
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,289.66,216.6
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,226.0,160.88
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,168.98,111.14
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,111.65,65.1
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,65.25,32.48
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,26.41,8.18
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,10.96,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,18.24,0.0
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,48.61,25.54
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,92.67,56.25
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,139.54,93.9
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,193.79,139.81
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,250.88,188.99
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,311.39,240.21
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,359.96,281.21
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,407.27,319.37
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,448.8,351.67
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,491.25,383.17
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,558.98,432.42
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,627.08,480.1
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,690.44,524.88
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,756.0,569.81
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,801.23,599.31
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,841.46,625.4
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,877.94,648.69
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,912.04,670.32
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,940.66,688.9
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,966.38,705.63
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,986.56,719.23
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,1003.46,730.84
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,1014.46,739.08
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,1021.95,745.16
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,1019.94,744.68
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,1014.38,742.08
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,1001.45,734.63
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,985.22,725.1
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,966.36,714.3
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,944.3,701.34
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,917.52,684.86
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,887.75,666.3
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,851.84,643.65
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,813.53,619.14
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,772.47,592.07
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,726.52,561.15
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,673.9,523.2
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,620.78,484.04
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,564.58,442.87
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,508.58,400.43
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,448.34,352.9
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,389.85,305.19
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,327.84,253.32
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,269.63,203.31
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,209.0,151.38
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,153.65,104.3
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,100.71,62.21
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,58.09,31.59
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,24.06,5.72
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,12.39,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,10.48,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,17.44,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,46.21,24.89
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,87.6,54.34
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,120.24,83.73
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,147.5,109.45
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,176.21,136.02
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,197.03,154.77
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,232.39,183.51
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,268.08,211.54
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,328.56,258.16
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,389.95,304.31
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,458.95,355.81
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,542.99,416.71
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,582.21,442.96
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,620.24,468.22
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,656.73,492.13
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,692.19,514.94
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,735.52,543.64
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,778.66,571.72
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,818.27,596.99
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,856.78,621.29
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,914.6,661.18
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,967.7,695.48
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,988.44,708.41
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,1012.9,724.11
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,1012.26,725.3
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,1008.09,724.55
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,997.48,719.57
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,983.48,712.45
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,963.07,701.81
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,939.53,689.01
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,911.59,672.62
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,880.86,654.22
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,842.96,631.11
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,806.03,608.37
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,761.18,579.7
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,714.81,549.08
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,662.64,511.7
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,610.08,473.19
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,553.26,432.04
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,497.06,389.89
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,436.8,342.72
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,378.68,295.69
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,316.69,244.26
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,258.88,195.01
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,198.1,143.41
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,146.53,99.84
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,95.55,59.56
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,54.75,30.15
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,21.58,2.88
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,8.58,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,3.34,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,6.48,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,14.83,6.08
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,23.19,13.72
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,34.82,23.84
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,46.47,33.86
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,60.96,46.09
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,75.52,58.16
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,104.05,81.56
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,133.23,105.05
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,172.32,136.26
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,218.14,172.27
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,272.5,214.61
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,330.09,258.57
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,391.88,304.86
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,449.12,346.81
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,487.74,374.23
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,527.05,401.89
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,587.15,444.79
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,638.64,480.94
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,657.78,493.19
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,675.9,504.95
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,691.57,515.72
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,706.21,525.82
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,798.31,591.9
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,878.29,648.14
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,944.74,694.73
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,997.0,729.17
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,988.62,723.8
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,976.76,716.86
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,956.82,705.55
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,933.75,692.18
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,905.76,675.44
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,875.0,656.69
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,837.16,633.07
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,797.17,607.7
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,755.0,580.66
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,708.33,549.53
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,656.45,511.9
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,604.23,473.17
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,547.3,431.59
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,491.05,389.02
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,411.55,326.04
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,337.79,266.47
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,265.96,207.7
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,203.77,156.37
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,165.49,122.28
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,127.28,88.03
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,87.54,55.27
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,52.78,28.8
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,20.69,0.0
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,8.58,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,3.81,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,6.92,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,21.87,8.98
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,45.77,26.28
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,43.61,28.19
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,30.62,20.36
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,35.74,24.72
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,40.87,28.98
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,53.93,39.8
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,67.0,50.47
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,96.59,74.58
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,126.7,98.66
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,153.82,119.99
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,181.4,141.37
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,215.19,167.4
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,249.78,193.63
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,298.31,230.31
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,340.54,261.56
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,448.65,343.54
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,562.72,426.83
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,642.85,483.82
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,725.26,541.15
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,768.21,569.77
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,798.93,590.49
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,807.8,596.13
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,814.59,600.64
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,852.07,628.64
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,889.99,656.43
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,955.66,701.38
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,1000.14,730.47
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,980.25,718.86
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,956.98,705.6
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,903.26,671.91
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,846.28,635.6
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,836.5,631.28
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,823.8,624.63
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,777.83,595.02
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,730.22,563.93
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,677.57,527.19
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,624.14,487.72
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,565.74,444.77
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,508.41,401.06
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,446.44,351.73
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,386.66,302.52
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,323.02,248.99
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,263.83,197.85
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,202.04,144.67
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,147.59,98.29
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,94.45,56.67
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,52.04,26.66
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,19.06,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,8.58,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,6.2,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,10.15,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,32.14,15.61
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,62.91,38.55
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,73.91,49.82
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,79.48,56.97
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,68.94,51.22
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,48.33,35.36
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,59.53,44.64
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,70.74,53.78
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,83.91,64.4
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,97.18,74.97
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,111.47,86.24
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,125.82,97.44
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,142.91,110.78
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,160.16,124.14
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,170.68,132.08
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,181.33,140.1
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,198.4,153.17
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,215.63,166.28
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,232.03,178.71
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,248.51,191.15
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,259.61,199.49
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,270.71,207.85
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,297.26,228.08
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,323.91,248.24
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,347.44,266.14
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,358.66,274.81
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,350.52,268.8
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,342.26,262.77
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,461.86,358.83
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,586.8,455.73
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,592.22,460.06
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,595.42,463.39
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,719.58,561.35
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,816.84,633.3
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,771.3,602.0
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,724.05,569.94
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,671.88,532.39
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,618.99,492.3
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,560.92,448.53
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,503.72,403.91
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,442.43,353.93
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,383.15,304.0
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,320.19,249.84
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,261.35,197.91
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,199.58,143.88
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,145.28,97.02
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,92.42,55.33
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,50.5,25.38
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,18.44,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,8.58,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,4.29,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,6.97,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,16.51,5.61
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,23.57,12.49
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,28.71,17.99
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,31.55,21.33
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,37.14,26.12
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,42.73,30.81
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,51.59,38.16
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,60.46,45.41
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,78.7,60.35
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,97.19,75.27
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,114.36,88.91
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,131.62,102.45
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,155.43,121.23
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,179.67,140.12
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,230.52,180.1
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,291.66,227.27
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,410.04,319.3
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,523.48,404.54
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,714.0,546.74
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,894.41,674.68
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,960.47,716.51
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,1023.07,756.28
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,1032.68,760.97
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,1038.54,763.82
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,1039.3,763.67
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,1036.21,761.2
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,1029.57,756.59
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,1018.96,749.56
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,999.2,737.1
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,975.86,722.43
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,946.15,703.57
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,913.25,682.57
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,875.73,658.74
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,835.55,632.9
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,788.96,602.22
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,740.41,569.79
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,687.94,533.96
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,634.41,494.97
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,578.32,453.26
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,519.58,408.1
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,457.84,358.74
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,397.6,308.83
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,332.88,253.97
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,271.74,200.56
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,207.57,144.94
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,150.76,96.23
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,95.07,53.04
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,51.84,23.26
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,18.08,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,8.58,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,10.01,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,20.02,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,47.97,21.73
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,95.13,54.3
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,106.33,70.68
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,100.03,72.6
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,107.05,82.22
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,100.66,78.72
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,139.22,110.04
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,178.47,141.34
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,216.53,171.15
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,256.46,201.86
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,334.19,261.89
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,420.71,326.6
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,544.69,419.27
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,678.78,515.24
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,776.23,581.16
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,878.06,645.99
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,915.13,668.19
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,949.3,689.15
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,977.93,706.67
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,1003.2,722.09
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,1022.51,734.92
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,1038.11,745.52
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,1047.37,751.44
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,1052.73,755.07
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,1053.62,757.2
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,1050.56,756.92
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,1041.46,752.2
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,1028.46,745.1
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,1007.27,733.8
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,982.45,720.07
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,952.95,702.59
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,920.23,682.84
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,881.24,658.59
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,839.59,632.28
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,793.39,602.83
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,745.16,571.44
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,691.71,534.89
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,637.22,495.23
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,581.06,453.46
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,522.17,408.21
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,459.15,358.07
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,397.63,307.27
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,332.51,252.05
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,270.99,198.35
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,206.54,142.61
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,148.56,93.17
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,92.29,49.91
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,48.59,19.9
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,18.59,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,19.06,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,47.67,20.02
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,96.43,53.47
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,148.6,95.49
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,210.39,148.68
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,269.94,201.98
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,334.53,258.75
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,396.19,311.95
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,460.22,365.11
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,519.75,412.79
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,577.72,457.5
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,634.1,499.37
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,689.79,538.58
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,741.0,572.33
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,790.58,604.27
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,833.62,630.77
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,873.98,655.02
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,910.51,677.54
