Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,944.11,697.98
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,972.32,715.22
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,997.1,730.24
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,1016.31,742.13
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,1031.81,751.74
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,1040.94,757.79
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,1046.18,761.48
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,1046.38,762.07
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,1042.65,760.28
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,1033.87,755.71
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,1021.16,748.64
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,1000.94,736.64
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,977.08,722.27
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,948.23,704.53
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,916.06,684.46
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,879.15,661.02
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,839.43,635.45
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,794.06,605.75
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,746.51,574.12
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,692.9,537.15
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,638.19,497.07
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,580.72,454.55
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,524.62,411.42
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,462.01,361.21
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,400.71,310.21
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,334.85,254.15
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,272.81,199.75
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,207.59,143.18
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,149.37,93.53
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,91.49,49.48
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,47.58,18.89
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,18.59,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,18.11,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,46.95,20.4
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,94.81,54.44
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,146.53,95.65
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,208.42,148.15
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,267.52,200.29
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,332.17,256.15
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,394.66,309.0
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,459.95,361.96
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,520.78,409.37
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,582.55,455.47
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,639.54,496.26
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,696.02,535.01
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,745.17,565.98
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,796.58,597.89
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,843.08,626.42
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,887.64,653.28
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,907.06,664.41
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,928.14,676.93
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,965.5,700.03
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,1008.33,726.26
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,1027.18,738.24
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,1042.25,748.15
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,1050.43,753.21
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,1054.68,755.96
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,1053.48,757.13
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,1048.35,755.81
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,1036.41,750.14
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,1020.71,742.02
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,999.65,730.53
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,975.05,716.65
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,944.84,698.45
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,911.53,678.05
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,873.06,654.33
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,832.02,628.55
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,785.09,598.04
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,736.27,565.74
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,685.79,530.98
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,630.53,490.04
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,572.16,447.11
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,513.81,402.51
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,450.96,352.32
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,389.78,301.63
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,323.85,245.77
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,261.61,191.53
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,197.21,135.98
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,140.59,88.05
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,85.3,46.19
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,43.44,15.88
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,17.63,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,17.16,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,45.19,18.46
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,92.11,52.21
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,143.37,93.36
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,204.21,145.35
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,264.05,198.27
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,329.45,254.98
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,390.65,307.03
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,454.14,358.78
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,514.48,406.12
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,575.8,452.21
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,632.5,493.01
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,688.61,531.78
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,741.32,565.37
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,788.34,593.93
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,834.1,621.56
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,878.09,647.49
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,914.54,669.12
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,948.04,688.74
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,976.06,704.63
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,1000.65,718.36
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,1019.74,729.92
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,1035.11,739.26
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,1044.18,744.79
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,1049.35,748.03
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,1047.11,747.96
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,1040.98,745.54
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,1028.22,738.44
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,1011.8,729.1
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,990.91,717.8
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,966.55,704.15
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,936.1,686.51
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,902.6,666.63
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,862.63,642.18
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,820.22,615.74
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,773.69,586.32
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,729.45,557.96
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,674.99,520.12
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,619.78,479.43
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,560.6,436.62
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,501.91,392.31
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,438.94,342.45
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,378.24,292.5
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,312.84,237.45
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,252.1,184.87
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,188.32,130.42
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,133.09,84.24
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,79.19,43.79
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,38.19,12.36
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,16.2,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,44.16,17.76
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,90.36,52.18
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,140.74,92.83
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,200.81,144.38
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,259.15,196.46
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,323.2,252.8
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,383.81,305.38
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,446.99,358.27
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,507.28,407.04
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,568.02,454.36
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,623.67,496.05
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,678.96,536.01
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,730.29,571.21
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,780.36,604.32
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,825.61,633.15
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,862.95,656.04
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,900.29,679.4
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,934.97,700.73
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,964.21,718.67
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,990.32,734.52
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,1010.25,747.15
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,1026.61,757.56
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,1037.05,764.07
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,1043.69,768.25
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,1044.06,769.44
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,1040.49,768.19
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,1032.24,763.96
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,1019.99,757.16
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,999.92,745.77
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,976.19,731.9
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,946.78,713.7
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,913.99,693.39
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,874.84,668.84
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,832.98,642.02
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,786.54,611.33
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,738.01,578.64
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,684.47,540.82
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,629.88,499.56
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,570.31,454.33
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,512.55,408.73
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,448.5,355.95
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,386.25,302.86
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,319.75,244.98
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,257.54,189.47
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,192.9,132.77
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,136.11,84.26
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,79.89,41.87
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,38.16,8.92
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,15.73,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,16.2,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,39.44,15.39
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,76.33,45.08
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,118.21,79.25
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,167.3,121.49
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,216.78,165.76
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,269.43,212.16
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,320.14,256.05
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,372.73,300.19
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,423.56,341.46
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,474.49,381.46
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,527.57,422.19
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,585.93,465.68
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,648.71,512.2
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,713.84,559.3
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,741.9,577.17
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,765.68,591.84
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,711.04,547.51
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,638.52,490.11
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,639.61,489.6
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,638.27,486.95
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,767.47,584.44
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,892.39,675.57
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,901.36,682.12
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,907.25,686.56
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,893.94,677.2
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,874.06,662.65
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,872.06,662.15
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,870.45,661.78
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,797.74,609.36
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,728.77,559.05
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,617.51,476.75
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,511.52,396.39
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,414.46,323.38
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,311.88,244.14
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,357.32,282.69
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,386.68,308.04
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,327.44,261.13
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,272.09,216.98
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,201.98,161.04
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,140.44,111.1
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,119.78,94.58
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,99.98,78.27
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,65.32,49.29
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,32.39,21.55
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,30.76,19.95
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,29.13,18.2
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,17.49,8.2
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.48,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.34,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,13.34,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,37.22,13.91
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,75.91,45.83
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,128.53,84.58
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,200.15,142.46
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,259.37,195.58
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,324.56,253.28
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,385.77,306.94
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,449.93,361.35
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,510.42,410.95
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,571.96,459.61
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,625.65,500.79
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,681.41,541.47
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,731.48,575.34
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,779.88,607.32
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,822.81,635.18
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,863.2,660.88
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,899.51,684.02
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,932.93,705.02
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,961.39,722.34
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,986.51,737.35
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,1005.63,749.45
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,1021.07,759.25
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,1029.66,764.64
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,1034.38,767.67
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,1034.2,767.94
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,1030.11,765.78
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,1020.32,760.0
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,1006.6,751.74
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,987.03,739.95
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,963.83,725.77
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,911.71,691.6
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,865.39,661.23
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,827.38,636.56
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,786.97,609.85
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,748.37,584.06
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,706.38,555.48
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,651.85,516.04
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,596.58,473.99
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,547.22,436.24
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,495.63,395.18
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,433.26,343.65
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,372.59,291.77
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,309.21,236.32
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,249.63,182.85
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,184.39,125.9
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,127.98,78.08
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,71.34,36.19
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,31.24,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,5.72,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,20.36,5.87
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,31.62,20.32
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,51.12,37.25
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,71.21,54.51
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,89.21,69.78
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,107.98,85.49
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,124.86,99.4
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,141.88,113.15
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,178.08,142.35
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,212.03,169.23
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,284.38,226.94
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,370.49,293.69
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,507.38,400.42
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,667.54,518.93
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,697.4,536.8
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,729.0,556.42
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,753.47,570.5
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,774.78,582.21
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,791.99,591.29
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,806.42,598.42
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,810.77,600.55
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,812.34,600.94
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,816.52,603.37
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,818.47,604.34
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,827.5,611.72
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,834.13,617.47
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,831.07,617.09
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,825.35,614.97
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,867.25,648.1
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,897.42,669.89
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,877.78,658.08
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,858.56,646.95
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,843.77,638.88
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,817.51,622.84
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,736.31,568.01
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,657.24,512.19
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,607.16,475.9
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,555.71,437.43
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,492.33,389.54
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,432.13,342.61
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,351.77,278.35
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,284.55,223.43
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,223.38,172.66
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,166.68,125.31
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,121.01,86.78
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,81.31,54.01
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,46.61,26.72
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,19.58,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,15.25,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,42.49,11.5
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,90.13,50.02
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,141.36,91.41
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,203.09,144.58
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,263.25,198.89
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,329.12,257.6
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,391.24,312.35
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,456.16,367.7
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,517.01,417.99
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,578.81,467.33
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,632.9,509.32
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,689.09,550.88
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,739.93,586.2
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,789.21,619.85
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,833.4,649.23
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,875.18,676.56
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,912.0,700.53
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,945.85,722.29
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,974.0,739.9
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,998.73,755.18
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,1017.54,767.22
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,1032.57,776.85
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,1041.18,782.29
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,1045.84,785.26
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,1044.9,784.79
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,1039.95,781.8
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,1029.61,775.46
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,1015.36,766.83
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,993.86,753.05
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,968.71,736.86
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,938.26,717.28
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,904.55,695.36
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,865.54,669.59
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,823.8,641.67
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,777.48,610.12
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,729.04,576.64
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,673.83,537.29
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,617.67,494.08
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,558.0,447.82
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,498.53,400.0
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,435.95,347.69
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,373.41,293.64
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,307.71,235.63
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,246.23,180.0
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,181.0,122.52
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,124.29,74.3
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,67.68,32.25
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,28.06,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,15.25,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,42.62,9.27
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,91.44,49.6
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,143.84,92.0
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,207.0,146.35
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,268.11,201.4
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,334.82,260.44
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,397.62,315.03
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,463.15,369.8
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,522.27,417.69
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,583.68,465.4
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,640.14,507.61
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,695.95,546.68
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,747.49,580.69
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,797.36,612.8
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,842.01,640.09
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,884.14,665.07
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,920.74,687.32
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,954.22,707.34
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,981.96,722.76
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,1006.13,735.8
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,1024.66,746.96
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,1039.32,755.79
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,1047.48,759.83
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,1051.6,761.5
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,1049.75,761.33
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,1043.86,758.72
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,1031.59,752.14
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,1015.46,743.15
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,993.86,731.55
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,968.63,717.46
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,937.43,698.8
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,902.96,677.78
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,863.48,653.46
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,821.32,626.93
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,773.51,595.95
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,723.82,563.04
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,668.71,524.71
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,612.66,482.46
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,552.57,437.52
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,492.8,390.83
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,430.41,339.44
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,368.22,286.4
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,301.86,228.71
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,240.17,173.71
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,175.61,117.56
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,119.9,70.82
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,64.59,29.65
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,26.57,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,11.44,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,38.4,5.9
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,89.45,48.46
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,116.9,74.99
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,140.76,99.79
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,120.25,91.45
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,66.24,50.58
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,88.79,69.41
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,111.79,88.29
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,131.7,104.31
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,151.87,120.31
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,192.38,152.85
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,241.78,191.91
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,287.69,227.78
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,335.62,264.67
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,364.16,285.89
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,404.02,315.45
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,458.29,356.57
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,514.38,398.36
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,553.93,427.17
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,606.81,465.19
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,715.87,547.34
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,815.05,620.52
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,892.61,675.6
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,956.79,718.85
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,992.3,742.99
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,1032.27,770.36
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,1020.93,763.53
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,1005.76,754.65
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,984.3,741.53
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,959.25,726.03
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,928.4,706.8
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,894.35,685.22
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,854.64,659.47
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,812.29,631.57
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,765.63,600.19
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,717.01,566.9
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,662.46,527.74
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,607.01,485.01
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,549.6,440.51
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,489.82,392.65
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,425.04,338.64
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,362.41,284.54
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,296.65,226.61
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,235.69,171.67
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,170.57,114.84
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,115.23,68.45
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,61.09,27.28
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,24.26,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.91,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.48,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,11.11,3.34
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,17.61,9.17
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,24.11,14.89
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,39.47,28.07
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,54.86,41.14
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,74.24,57.37
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,93.83,73.53
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,97.52,76.23
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,101.24,78.94
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,129.58,101.8
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,158.36,124.62
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,207.33,163.64
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,266.6,209.96
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,314.04,246.2
