Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,198.74,156.75
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,256.27,202.36
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,307.74,242.32
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,363.2,285.15
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,420.2,328.46
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,469.11,365.12
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,506.01,392.6
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,653.37,507.01
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,805.33,620.02
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,906.73,691.8
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,985.48,744.94
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,983.16,742.77
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,977.12,738.92
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,964.36,731.0
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,948.02,720.77
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,924.78,705.7
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,898.26,688.43
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,867.75,668.36
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,834.34,646.18
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,794.02,619.28
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,756.56,594.23
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,708.27,560.98
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,658.53,525.89
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,603.08,483.46
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,547.5,439.79
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,487.02,391.91
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,427.71,343.24
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,364.03,289.13
2018,9,28,16,30,626.0,61.0,3.5,17.2,235.0,303.0,235.6
2018,9,28,16,45,561.5,54.5,3.45,16.8,186.5,237.32,177.68
2018,9,28,17,0,497.0,48.0,3.4,16.4,138.0,178.7,125.53
2018,9,28,17,15,390.0,39.0,3.3,16.0,95.5,117.19,73.96
2018,9,28,17,30,283.0,30.0,3.2,15.6,53.0,68.06,30.51
2018,9,28,17,45,165.5,18.5,3.05,15.2,29.5,27.38,0.0
2018,9,28,18,0,48.0,7.0,2.9,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.8,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.5,2.15,14.1,3.0,0.0,0.0
2018,9,29,6,0,50.0,7.0,2.2,14.2,6.0,0.0,0.0
2018,9,29,6,15,169.5,18.0,2.3,14.75,29.0,27.39,0.0
2018,9,29,6,30,289.0,29.0,2.4,15.3,52.0,68.36,30.36
2018,9,29,6,45,214.0,22.5,2.55,15.85,46.5,67.78,41.2
2018,9,29,7,0,139.0,16.0,2.7,16.4,41.0,54.98,35.82
2018,9,29,7,15,69.5,21.0,2.7,16.8,33.5,43.81,29.82
2018,9,29,7,30,0.0,26.0,2.7,17.2,26.0,24.11,14.84
2018,9,29,7,45,0.0,51.0,2.7,17.6,51.0,47.39,34.51
2018,9,29,8,0,0.0,76.0,2.7,18.0,76.0,70.89,54.08
2018,9,29,8,15,11.0,115.5,2.65,18.4,120.5,115.23,90.7
2018,9,29,8,30,22.0,155.0,2.6,18.8,165.0,161.42,128.18
2018,9,29,8,45,35.0,179.0,2.55,19.15,197.0,201.1,159.83
2018,9,29,9,0,48.0,203.0,2.5,19.5,229.0,236.79,187.85
2018,9,29,9,15,47.0,209.0,2.5,19.85,236.0,244.14,192.92
2018,9,29,9,30,46.0,215.0,2.5,20.2,243.0,251.36,197.93
2018,9,29,9,45,67.5,253.0,2.45,20.5,296.0,311.07,244.18
2018,9,29,10,0,89.0,291.0,2.4,20.8,349.0,372.66,290.72
2018,9,29,10,15,187.0,282.0,2.45,21.0,411.0,462.38,360.49
2018,9,29,10,30,285.0,273.0,2.5,21.2,473.0,558.17,432.86
2018,9,29,10,45,350.0,280.0,2.55,21.45,532.5,632.74,487.14
2018,9,29,11,0,415.0,287.0,2.6,21.7,592.0,721.43,550.09
2018,9,29,11,15,281.5,317.0,2.65,21.8,525.5,621.12,474.43
2018,9,29,11,30,148.0,347.0,2.7,21.9,459.0,515.18,394.01
2018,9,29,11,45,103.0,338.5,2.75,22.0,416.5,449.04,344.57
2018,9,29,12,0,58.0,330.0,2.8,22.1,374.0,396.11,303.86
2018,9,29,12,15,55.5,316.5,2.85,22.15,358.5,378.68,291.09
2018,9,29,12,30,53.0,303.0,2.9,22.2,343.0,361.13,278.06
2018,9,29,12,45,38.5,266.0,2.95,22.2,295.0,306.6,236.63
2018,9,29,13,0,24.0,229.0,3.0,22.2,247.0,252.87,195.34
2018,9,29,13,15,41.0,235.5,3.0,22.15,265.0,274.94,213.4
2018,9,29,13,30,58.0,242.0,3.0,22.1,283.0,296.21,230.58
2018,9,29,13,45,158.5,259.5,3.0,22.05,364.5,412.6,322.63
2018,9,29,14,0,259.0,277.0,3.0,22.0,446.0,522.6,406.99
2018,9,29,14,15,273.0,240.0,3.0,21.85,410.0,483.58,378.97
2018,9,29,14,30,287.0,203.0,3.0,21.7,374.0,442.78,349.9
2018,9,29,14,45,248.0,178.5,3.0,21.55,319.0,375.29,298.45
2018,9,29,15,0,209.0,154.0,3.0,21.4,264.0,310.47,248.13
2018,9,29,15,15,158.5,155.0,3.0,21.4,234.5,261.43,208.76
2018,9,29,15,30,108.0,156.0,3.0,21.4,205.0,225.02,179.02
2018,9,29,15,45,141.5,146.0,2.95,20.95,202.5,226.62,180.89
2018,9,29,16,0,175.0,136.0,2.9,20.5,200.0,224.43,178.96
2018,9,29,16,15,240.0,113.5,2.8,20.15,187.0,223.21,176.71
2018,9,29,16,30,305.0,91.0,2.7,19.8,174.0,213.49,165.85
2018,9,29,16,45,277.0,74.5,2.6,19.45,138.0,168.09,126.36
2018,9,29,17,0,249.0,58.0,2.5,19.1,102.0,125.9,89.37
2018,9,29,17,15,222.0,42.5,2.3,18.55,72.0,88.35,56.49
2018,9,29,17,30,195.0,27.0,2.1,18.0,42.0,52.95,20.75
2018,9,29,17,45,118.0,16.5,1.9,17.5,23.5,22.37,0.0
2018,9,29,18,0,41.0,6.0,1.7,17.0,5.0,0.0,0.0
2018,9,29,18,15,20.5,3.0,1.7,16.8,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.05,15.55,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,128.0,18.5,1.0,16.0,26.5,25.37,0.0
2018,9,30,6,30,225.0,31.0,1.0,16.4,48.0,61.9,26.58
2018,9,30,6,45,331.0,41.5,1.0,16.75,88.5,109.49,69.68
2018,9,30,7,0,437.0,52.0,1.0,17.1,129.0,168.8,118.65
2018,9,30,7,15,508.0,59.5,0.95,17.5,177.0,226.97,168.92
2018,9,30,7,30,579.0,67.0,0.9,17.9,225.0,293.0,225.23
2018,9,30,7,45,627.5,71.5,0.85,18.25,274.0,353.69,276.44
2018,9,30,8,0,676.0,76.0,0.8,18.6,323.0,418.69,329.19
2018,9,30,8,15,709.0,79.5,0.8,19.05,370.5,478.15,375.95
2018,9,30,8,30,742.0,83.0,0.8,19.5,418.0,538.29,421.48
2018,9,30,8,45,767.0,86.0,0.8,20.0,462.5,595.22,462.85
2018,9,30,9,0,792.0,89.0,0.8,20.5,507.0,652.34,502.89
2018,9,30,9,15,810.0,90.5,0.85,20.9,546.0,702.52,536.28
2018,9,30,9,30,828.0,92.0,0.9,21.3,585.0,751.58,567.94
2018,9,30,9,45,842.0,93.0,0.95,21.7,619.0,795.4,595.57
2018,9,30,10,0,856.0,94.0,1.0,22.1,653.0,831.23,617.59
2018,9,30,10,15,865.0,95.0,1.1,22.35,679.5,866.02,639.95
2018,9,30,10,30,874.0,96.0,1.2,22.6,706.0,898.02,660.41
2018,9,30,10,45,815.0,126.0,1.3,22.8,707.0,904.75,664.58
2018,9,30,11,0,756.0,156.0,1.4,23.0,708.0,903.02,663.62
2018,9,30,11,15,610.0,219.5,1.45,23.2,669.5,844.85,624.5
2018,9,30,11,30,464.0,283.0,1.5,23.4,631.0,775.72,574.66
2018,9,30,11,45,575.0,236.0,1.6,23.55,669.5,834.91,618.9
2018,9,30,12,0,686.0,189.0,1.7,23.7,708.0,897.9,661.95
2018,9,30,12,15,710.0,180.0,1.75,23.7,714.5,909.47,669.51
2018,9,30,12,30,734.0,171.0,1.8,23.7,721.0,917.59,675.51
2018,9,30,12,45,683.5,188.0,1.85,23.75,693.5,880.11,651.46
2018,9,30,13,0,633.0,205.0,1.9,23.8,666.0,840.3,626.11
2018,9,30,13,15,518.5,242.0,1.9,23.6,613.0,757.81,568.67
2018,9,30,13,30,404.0,279.0,1.9,23.4,560.0,670.36,506.83
2018,9,30,13,45,321.5,281.5,1.95,23.25,499.5,590.15,449.96
2018,9,30,14,0,239.0,284.0,2.0,23.1,439.0,513.37,394.01
2018,9,30,14,15,176.0,267.5,2.05,22.8,378.5,424.75,329.0
2018,9,30,14,30,113.0,251.0,2.1,22.5,318.0,351.71,273.86
2018,9,30,14,45,210.0,224.5,2.1,22.25,338.5,388.17,305.1
2018,9,30,15,0,307.0,198.0,2.1,22.0,359.0,424.76,335.08
2018,9,30,15,15,195.0,187.0,2.1,22.0,286.0,318.77,252.11
2018,9,30,15,30,83.0,176.0,2.1,22.0,213.0,225.0,177.5
2018,9,30,15,45,63.5,157.0,2.15,21.45,183.5,190.75,150.74
2018,9,30,16,0,44.0,138.0,2.2,20.9,154.0,158.57,125.07
2018,9,30,16,15,31.0,116.0,2.15,20.55,126.5,128.12,100.37
2018,9,30,16,30,18.0,94.0,2.1,20.2,99.0,96.39,74.3
2018,9,30,16,45,10.0,73.0,2.05,19.85,75.5,72.5,54.4
2018,9,30,17,0,2.0,52.0,2.0,19.5,52.0,49.64,35.24
2018,9,30,17,15,19.0,34.5,1.85,19.15,36.0,36.69,23.02
2018,9,30,17,30,36.0,17.0,1.7,18.8,20.0,21.0,4.59
2018,9,30,17,45,36.0,11.0,1.55,18.45,12.0,12.42,0.0
2018,9,30,18,0,36.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,18.0,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.0,15.3,2.5,2.38,0.0
2018,10,1,6,30,0.0,4.0,1.0,15.6,4.0,3.7,0.0
2018,10,1,6,45,0.0,5.5,0.95,15.85,5.5,5.09,0.0
2018,10,1,7,0,0.0,7.0,0.9,16.1,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,0.9,16.45,8.5,7.87,1.04
2018,10,1,7,30,0.0,10.0,0.9,16.8,10.0,9.26,2.26
2018,10,1,7,45,0.0,12.5,0.9,17.2,12.5,11.58,4.24
2018,10,1,8,0,0.0,15.0,0.9,17.6,15.0,13.91,6.19
2018,10,1,8,15,0.0,17.5,0.9,18.15,17.5,16.23,8.11
2018,10,1,8,30,0.0,20.0,0.9,18.7,20.0,18.56,10.0
2018,10,1,8,45,0.0,31.0,0.95,19.2,31.0,28.79,18.49
2018,10,1,9,0,0.0,42.0,1.0,19.7,42.0,39.04,26.88
2018,10,1,9,15,1.0,73.5,1.0,20.1,74.0,69.17,51.52
2018,10,1,9,30,2.0,105.0,1.0,20.5,106.0,99.79,76.1
2018,10,1,9,45,6.0,157.0,0.95,20.9,160.5,153.85,118.93
2018,10,1,10,0,10.0,209.0,0.9,21.3,215.0,209.35,161.71
2018,10,1,10,15,22.5,238.5,0.95,21.65,253.5,250.32,192.92
2018,10,1,10,30,35.0,268.0,1.0,22.0,292.0,304.16,233.35
2018,10,1,10,45,74.0,298.5,1.0,22.4,351.5,373.95,285.53
2018,10,1,11,0,113.0,329.0,1.0,22.8,411.0,458.87,347.01
2018,10,1,11,15,89.0,326.0,1.05,23.0,391.0,420.79,318.0
2018,10,1,11,30,65.0,323.0,1.1,23.2,371.0,395.25,298.71
2018,10,1,11,45,104.0,334.0,1.15,23.45,412.0,445.49,336.41
2018,10,1,12,0,143.0,345.0,1.2,23.7,453.0,509.83,382.91
2018,10,1,12,15,174.0,340.0,1.3,23.8,470.5,533.77,400.83
2018,10,1,12,30,205.0,335.0,1.4,23.9,488.0,556.65,418.29
2018,10,1,12,45,252.0,325.5,1.5,23.95,510.5,602.08,451.93
2018,10,1,13,0,299.0,316.0,1.6,24.0,533.0,631.1,473.97
2018,10,1,13,15,314.5,305.0,1.65,23.9,527.5,626.78,472.1
2018,10,1,13,30,330.0,294.0,1.7,23.8,522.0,620.52,469.16
2018,10,1,13,45,317.5,282.0,1.75,23.7,494.5,586.87,446.21
2018,10,1,14,0,305.0,270.0,1.8,23.6,467.0,552.74,422.81
2018,10,1,14,15,267.0,264.5,1.75,23.35,430.0,505.1,388.36
2018,10,1,14,30,229.0,259.0,1.7,23.1,393.0,448.99,347.4
2018,10,1,14,45,214.5,241.0,1.65,22.8,360.0,409.32,318.68
2018,10,1,15,0,200.0,223.0,1.6,22.5,327.0,370.33,289.89
2018,10,1,15,15,171.0,204.0,1.6,22.5,287.5,321.99,252.99
2018,10,1,15,30,142.0,185.0,1.6,22.5,248.0,276.13,217.44
2018,10,1,15,45,91.5,148.5,1.5,21.85,187.5,202.7,159.81
2018,10,1,16,0,41.0,112.0,1.4,21.2,127.0,129.67,101.32
2018,10,1,16,15,35.5,93.0,1.35,20.8,104.5,105.86,81.99
2018,10,1,16,30,30.0,74.0,1.3,20.4,82.0,82.74,62.8
2018,10,1,16,45,23.0,62.0,1.25,20.0,67.5,67.14,49.59
2018,10,1,17,0,16.0,50.0,1.2,19.6,53.0,52.47,37.0
2018,10,1,17,15,8.0,29.0,1.2,19.3,30.5,29.15,17.26
2018,10,1,17,30,0.0,8.0,1.2,19.0,8.0,7.41,0.0
2018,10,1,17,45,0.0,4.0,1.2,18.65,4.0,3.81,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,5,45,19.5,2.5,0.9,17.05,2.0,0.0,0.0
2018,10,2,6,0,39.0,5.0,0.9,17.0,4.0,0.0,0.0
2018,10,2,6,15,60.5,14.0,0.95,17.25,16.5,17.01,0.0
2018,10,2,6,30,82.0,23.0,1.0,17.5,29.0,34.34,11.05
2018,10,2,6,45,82.5,34.5,1.05,17.8,44.5,52.68,33.56
2018,10,2,7,0,83.0,46.0,1.1,18.1,60.0,67.33,47.41
2018,10,2,7,15,63.0,41.0,1.05,18.6,53.5,60.73,43.76
2018,10,2,7,30,43.0,36.0,1.0,19.1,47.0,51.97,37.53
2018,10,2,7,45,92.0,68.5,0.95,19.6,99.5,108.85,84.86
2018,10,2,8,0,141.0,101.0,0.9,20.1,152.0,171.72,136.34
2018,10,2,8,15,163.0,134.5,1.0,20.65,201.0,226.74,180.4
2018,10,2,8,30,185.0,168.0,1.1,21.2,250.0,284.1,225.23
2018,10,2,8,45,143.5,192.0,1.2,21.7,259.5,292.76,230.64
2018,10,2,9,0,102.0,216.0,1.3,22.2,269.0,288.57,225.98
2018,10,2,9,15,125.0,235.0,1.35,22.6,305.0,339.22,264.4
2018,10,2,9,30,148.0,254.0,1.4,23.0,341.0,382.86,296.68
2018,10,2,9,45,129.0,267.0,1.5,23.4,346.0,387.51,298.7
2018,10,2,10,0,110.0,280.0,1.6,23.8,351.0,390.46,299.6
2018,10,2,10,15,123.0,299.5,1.65,24.1,382.0,426.84,326.0
2018,10,2,10,30,136.0,319.0,1.7,24.4,413.0,463.59,352.16
2018,10,2,10,45,176.0,327.5,1.75,24.7,452.5,512.92,388.03
2018,10,2,11,0,216.0,336.0,1.8,25.0,492.0,563.17,423.97
2018,10,2,11,15,261.5,332.0,1.8,25.25,524.0,618.92,463.23
2018,10,2,11,30,307.0,328.0,1.8,25.5,556.0,661.0,492.61
2018,10,2,11,45,322.0,323.0,1.85,25.7,563.0,671.87,500.07
2018,10,2,12,0,337.0,318.0,1.9,25.9,570.0,681.36,506.88
2018,10,2,12,15,288.5,331.5,1.85,26.0,546.5,648.84,482.43
2018,10,2,12,30,240.0,345.0,1.8,26.1,523.0,601.36,448.08
2018,10,2,12,45,165.0,313.0,1.8,26.2,434.5,491.93,369.6
2018,10,2,13,0,90.0,281.0,1.8,26.3,346.0,370.9,280.71
2018,10,2,13,15,87.5,278.5,1.85,26.25,340.0,364.29,276.74
2018,10,2,13,30,85.0,276.0,1.9,26.2,334.0,357.5,272.07
2018,10,2,13,45,227.5,259.5,1.9,26.1,407.0,483.99,369.42
2018,10,2,14,0,370.0,243.0,1.9,26.0,480.0,576.49,439.06
2018,10,2,14,15,266.5,248.0,1.95,25.8,414.0,486.2,371.98
2018,10,2,14,30,163.0,253.0,2.0,25.6,348.0,392.08,301.63
2018,10,2,14,45,216.5,221.5,2.1,25.35,338.5,389.13,302.28
2018,10,2,15,0,270.0,190.0,2.2,25.1,329.0,390.05,304.86
2018,10,2,15,15,358.5,164.0,2.2,25.1,331.0,412.76,323.23
2018,10,2,15,30,447.0,138.0,2.2,25.1,333.0,416.67,326.48
2018,10,2,15,45,402.5,128.0,2.25,24.45,288.0,357.8,280.93
2018,10,2,16,0,358.0,118.0,2.3,23.8,243.0,302.81,237.45
2018,10,2,16,15,396.5,95.0,2.3,23.3,213.5,272.67,211.74
2018,10,2,16,30,435.0,72.0,2.3,22.8,184.0,239.96,182.03
2018,10,2,16,45,354.0,62.5,2.3,22.35,140.5,176.33,128.73
2018,10,2,17,0,273.0,53.0,2.3,21.9,97.0,124.73,85.75
2018,10,2,17,15,171.5,37.5,2.25,21.4,61.5,73.19,44.62
2018,10,2,17,30,70.0,22.0,2.2,20.9,26.0,30.43,0.89
2018,10,2,17,45,35.0,11.0,2.1,20.35,13.0,12.2,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,15.0,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,30.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,30.0,7.5,0.6,17.9,8.0,8.97,0.0
2018,10,3,6,30,30.0,10.0,0.6,18.1,12.0,14.21,0.62
2018,10,3,6,45,186.0,27.0,0.6,18.25,56.5,66.57,40.37
2018,10,3,7,0,342.0,44.0,0.6,18.4,101.0,137.54,95.68
2018,10,3,7,15,263.0,40.5,0.65,18.65,93.5,131.48,96.95
2018,10,3,7,30,184.0,37.0,0.7,18.9,86.0,111.49,84.83
2018,10,3,7,45,92.0,42.5,0.7,19.1,67.0,85.01,65.21
2018,10,3,8,0,0.0,48.0,0.7,19.3,48.0,44.6,31.87
2018,10,3,8,15,131.0,64.0,0.8,19.55,121.5,139.62,111.63
2018,10,3,8,30,262.0,80.0,0.9,19.8,195.0,248.53,200.55
2018,10,3,8,45,408.5,92.0,0.95,20.05,293.0,374.44,299.88
2018,10,3,9,0,555.0,104.0,1.0,20.3,391.0,507.96,400.97
2018,10,3,9,15,290.0,122.0,1.05,20.55,273.0,355.03,281.51
2018,10,3,9,30,25.0,140.0,1.1,20.8,155.0,156.98,121.75
2018,10,3,9,45,15.0,150.5,1.2,21.1,159.5,154.74,119.89
2018,10,3,10,0,5.0,161.0,1.3,21.4,164.0,157.16,121.09
2018,10,3,10,15,37.5,207.0,1.3,21.6,232.5,240.28,186.74
2018,10,3,10,30,70.0,253.0,1.3,21.8,301.0,319.55,247.37
2018,10,3,10,45,112.0,292.0,1.35,22.05,371.5,414.99,318.66
2018,10,3,11,0,154.0,331.0,1.4,22.3,442.0,499.91,380.27
2018,10,3,11,15,325.0,290.0,1.45,22.35,528.5,632.05,478.8
2018,10,3,11,30,496.0,249.0,1.5,22.4,615.0,767.92,575.79
2018,10,3,11,45,599.0,208.5,1.55,22.5,652.5,830.96,619.86
2018,10,3,12,0,702.0,168.0,1.6,22.6,690.0,886.8,656.86
2018,10,3,12,15,698.5,168.5,1.7,22.55,685.0,882.08,654.48
2018,10,3,12,30,695.0,169.0,1.8,22.5,680.0,874.3,650.8
2018,10,3,12,45,631.0,190.0,1.85,22.45,648.0,829.04,621.43
2018,10,3,13,0,567.0,211.0,1.9,22.4,616.0,781.73,589.55
2018,10,3,13,15,699.5,155.0,1.95,22.3,640.5,829.61,625.14
2018,10,3,13,30,832.0,99.0,2.0,22.2,665.0,856.05,644.11
2018,10,3,13,45,821.5,97.5,2.05,22.05,638.0,829.29,627.36
2018,10,3,14,0,811.0,96.0,2.1,21.9,611.0,793.18,604.54
2018,10,3,14,15,799.5,94.0,2.1,21.8,578.5,753.4,578.46
2018,10,3,14,30,788.0,92.0,2.1,21.7,546.0,711.61,550.67
2018,10,3,14,45,773.0,88.5,2.05,21.55,508.0,663.87,518.0
2018,10,3,15,0,758.0,85.0,2.0,21.4,470.0,614.94,482.99
2018,10,3,15,15,733.5,82.0,2.0,21.4,427.0,559.74,441.59
2018,10,3,15,30,709.0,79.0,2.0,21.4,384.0,504.83,399.2
2018,10,3,15,45,679.0,74.0,1.95,21.15,338.0,446.53,353.08
2018,10,3,16,0,649.0,69.0,1.9,20.9,292.0,388.75,305.85
2018,10,3,16,15,536.0,70.0,1.85,20.65,234.5,305.43,237.74
2018,10,3,16,30,423.0,71.0,1.8,20.4,177.0,231.07,176.12
2018,10,3,16,45,408.0,57.0,1.7,20.15,140.5,187.51,136.9
2018,10,3,17,0,393.0,43.0,1.6,19.9,104.0,142.9,96.37
2018,10,3,17,15,283.5,32.5,1.5,19.55,68.0,87.58,50.96
2018,10,3,17,30,174.0,22.0,1.4,19.2,32.0,42.25,0.0
2018,10,3,17,45,87.0,11.0,1.35,18.8,16.0,14.57,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,4,6,15,2.0,9.0,1.8,16.2,9.0,8.7,0.0
2018,10,4,6,30,4.0,18.0,1.9,16.4,18.0,17.2,1.52
2018,10,4,6,45,16.5,35.5,2.0,16.55,38.0,37.72,24.03
2018,10,4,7,0,29.0,53.0,2.1,16.7,58.0,59.19,42.62
2018,10,4,7,15,47.0,73.0,2.15,16.9,84.0,86.56,65.9
2018,10,4,7,30,65.0,93.0,2.2,17.1,110.0,116.13,91.08
2018,10,4,7,45,53.5,94.5,2.25,17.25,110.5,115.6,91.36
2018,10,4,8,0,42.0,96.0,2.3,17.4,111.0,114.03,90.34
2018,10,4,8,15,28.0,115.0,2.4,17.6,125.5,128.12,101.85
2018,10,4,8,30,14.0,134.0,2.5,17.8,140.0,136.01,107.87
2018,10,4,8,45,25.0,161.0,2.6,18.05,173.0,176.58,140.77
2018,10,4,9,0,36.0,188.0,2.7,18.3,206.0,213.63,170.34
2018,10,4,9,15,54.5,215.0,2.8,18.45,245.0,257.28,205.05
2018,10,4,9,30,73.0,242.0,2.9,18.6,284.0,302.59,240.61
2018,10,4,9,45,73.0,257.0,3.0,18.8,301.5,321.24,254.47
2018,10,4,10,0,73.0,272.0,3.1,19.0,319.0,339.77,268.22
2018,10,4,10,15,70.5,284.5,3.15,19.1,331.0,353.23,277.96
2018,10,4,10,30,68.0,297.0,3.2,19.2,343.0,366.38,287.47
2018,10,4,10,45,72.5,308.5,3.3,19.3,359.0,384.53,301.11
2018,10,4,11,0,77.0,320.0,3.4,19.4,375.0,402.66,314.69
2018,10,4,11,15,91.0,326.5,3.45,19.45,392.5,424.08,331.15
2018,10,4,11,30,105.0,333.0,3.5,19.5,410.0,445.52,347.58
2018,10,4,11,45,283.0,295.0,3.55,19.55,504.0,602.7,470.52
2018,10,4,12,0,461.0,257.0,3.6,19.6,598.0,746.43,578.99
2018,10,4,12,15,663.0,177.5,3.6,19.55,664.0,856.91,660.87
2018,10,4,12,30,865.0,98.0,3.6,19.5,730.0,941.55,719.44
2018,10,4,12,45,855.0,100.5,3.6,19.45,716.5,925.43,708.14
2018,10,4,13,0,845.0,103.0,3.6,19.4,703.0,906.03,695.46
2018,10,4,13,15,841.5,101.0,3.55,19.35,684.0,884.36,680.98
2018,10,4,13,30,838.0,99.0,3.5,19.3,665.0,859.48,664.32
2018,10,4,13,45,833.5,96.0,3.5,19.25,640.0,829.54,644.37
2018,10,4,14,0,829.0,93.0,3.5,19.2,615.0,802.66,626.57
2018,10,4,14,15,819.5,90.0,3.45,19.1,582.5,762.69,599.09
2018,10,4,14,30,810.0,87.0,3.4,19.0,550.0,720.53,569.84
2018,10,4,14,45,798.0,84.0,3.4,18.95,513.0,674.62,537.59
2018,10,4,15,0,786.0,81.0,3.4,18.9,476.0,627.2,502.82
2018,10,4,15,15,762.0,77.5,3.4,18.9,432.0,570.51,458.99
2018,10,4,15,30,738.0,74.0,3.4,18.9,388.0,514.01,414.09
2018,10,4,15,45,711.0,69.5,3.35,18.55,342.5,455.4,366.57
2018,10,4,16,0,684.0,65.0,3.3,18.2,297.0,398.0,318.39
2018,10,4,16,15,641.0,60.0,3.2,17.85,249.5,335.9,264.89
2018,10,4,16,30,598.0,55.0,3.1,17.5,202.0,276.77,212.41
2018,10,4,16,45,524.5,48.5,3.05,17.1,155.5,211.33,154.81
2018,10,4,17,0,451.0,42.0,3.0,16.7,109.0,154.1,104.4
2018,10,4,17,15,317.0,32.0,2.9,16.3,70.0,91.94,52.8
2018,10,4,17,30,183.0,22.0,2.8,15.9,31.0,42.47,0.0
2018,10,4,17,45,91.5,11.0,2.7,15.45,15.5,14.6,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,5,6,15,117.0,11.5,1.7,13.05,19.0,18.1,0.0
2018,10,5,6,30,234.0,23.0,1.6,13.6,38.0,54.64,8.47
2018,10,5,6,45,371.5,32.0,1.5,14.1,80.5,108.0,66.17
2018,10,5,7,0,509.0,41.0,1.4,14.6,123.0,175.46,122.19
2018,10,5,7,15,578.5,46.5,1.3,14.95,171.0,234.81,174.96
2018,10,5,7,30,648.0,52.0,1.2,15.3,219.0,301.08,233.08
2018,10,5,7,45,690.5,56.0,1.1,15.6,267.5,362.09,286.01
2018,10,5,8,0,733.0,60.0,1.0,15.9,316.0,426.56,339.6
2018,10,5,8,15,762.0,63.5,1.0,16.35,363.0,486.35,387.71
2018,10,5,8,30,791.0,67.0,1.0,16.8,410.0,547.36,434.82
2018,10,5,8,45,793.0,74.5,1.0,17.3,448.5,596.7,471.24
2018,10,5,9,0,795.0,82.0,1.0,17.8,487.0,644.0,504.86
2018,10,5,9,15,714.0,112.5,1.0,18.3,497.5,657.13,511.56
2018,10,5,9,30,633.0,143.0,1.0,18.8,508.0,659.0,510.06
2018,10,5,9,45,753.5,112.5,1.0,19.35,571.5,742.77,567.46
2018,10,5,10,0,874.0,82.0,1.0,19.9,635.0,828.15,622.25
2018,10,5,10,15,881.5,83.5,0.9,20.4,661.0,862.28,640.04
2018,10,5,10,30,889.0,85.0,0.8,20.9,687.0,893.48,656.09
2018,10,5,10,45,893.0,85.5,0.75,21.4,705.0,917.22,667.97
2018,10,5,11,0,897.0,86.0,0.7,21.9,723.0,937.57,677.66
2018,10,5,11,15,819.5,120.0,0.7,22.15,709.0,923.85,667.55
2018,10,5,11,30,742.0,154.0,0.7,22.4,695.0,901.45,652.55
2018,10,5,11,45,592.0,218.5,0.7,22.7,651.5,832.98,607.21
2018,10,5,12,0,442.0,283.0,0.7,23.0,608.0,755.88,552.7
2018,10,5,12,15,553.5,236.0,0.9,23.05,640.0,809.71,595.33
2018,10,5,12,30,665.0,189.0,1.1,23.1,672.0,865.39,635.91
2018,10,5,12,45,756.5,146.5,1.3,23.1,687.0,895.78,658.3
2018,10,5,13,0,848.0,104.0,1.5,23.1,702.0,908.13,669.24
2018,10,5,13,15,835.0,105.0,1.65,23.1,680.0,888.46,658.67
2018,10,5,13,30,822.0,106.0,1.8,23.1,658.0,858.39,641.3
2018,10,5,13,45,838.0,95.0,2.0,23.1,637.5,830.29,625.47
2018,10,5,14,0,854.0,84.0,2.2,23.1,617.0,805.04,611.14
2018,10,5,14,15,841.0,82.0,2.35,22.9,583.0,763.04,584.83
2018,10,5,14,30,828.0,80.0,2.5,22.7,549.0,719.05,556.62
2018,10,5,14,45,811.0,78.0,2.6,22.5,510.0,674.91,527.39
2018,10,5,15,0,794.0,76.0,2.7,22.3,471.0,624.79,492.3
2018,10,5,15,15,770.0,73.0,2.7,22.3,427.0,568.37,449.56
2018,10,5,15,30,746.0,70.0,2.7,22.3,383.0,512.13,405.71
2018,10,5,15,45,711.0,66.5,2.95,21.75,336.0,450.19,357.34
2018,10,5,16,0,676.0,63.0,3.2,21.2,289.0,390.3,308.51
2018,10,5,16,15,626.5,58.5,3.3,20.65,241.0,326.69,254.79
2018,10,5,16,30,577.0,54.0,3.4,20.1,193.0,266.85,202.6
2018,10,5,16,45,476.5,49.0,3.45,19.6,145.5,196.75,142.63
2018,10,5,17,0,376.0,44.0,3.5,19.1,98.0,138.0,92.82
2018,10,5,17,15,247.0,31.5,3.55,18.6,61.0,79.19,44.27
2018,10,5,17,30,118.0,19.0,3.6,18.1,24.0,32.16,0.0
2018,10,5,17,45,59.0,9.5,3.6,17.6,12.0,9.05,0.0
2018,10,5,18,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.35,14.4,18.5,18.35,0.0
2018,10,6,6,30,242.0,23.0,2.5,14.9,37.0,55.36,3.34
2018,10,6,6,45,385.0,30.5,2.6,15.4,79.0,108.99,65.69
2018,10,6,7,0,528.0,38.0,2.7,15.9,121.0,176.07,121.6
2018,10,6,7,15,600.0,43.0,2.7,16.4,170.0,236.83,175.85
2018,10,6,7,30,672.0,48.0,2.7,16.9,219.0,305.32,236.4
2018,10,6,7,45,719.0,51.5,2.7,17.45,269.0,368.88,292.19
2018,10,6,8,0,766.0,55.0,2.7,18.0,319.0,436.38,349.29
2018,10,6,8,15,797.5,57.5,2.75,18.55,367.5,497.96,399.97
2018,10,6,8,30,829.0,60.0,2.8,19.1,416.0,557.87,447.62
2018,10,6,8,45,851.5,61.0,2.85,19.7,460.5,613.99,490.65
2018,10,6,9,0,874.0,62.0,2.9,20.3,505.0,669.85,531.28
2018,10,6,9,15,887.5,65.0,2.85,20.7,544.5,720.92,565.87
2018,10,6,9,30,901.0,68.0,2.8,21.1,584.0,770.29,598.52
2018,10,6,9,45,908.0,71.5,2.8,21.45,617.5,813.05,626.33
2018,10,6,10,0,915.0,75.0,2.8,21.8,651.0,853.1,651.91
2018,10,6,10,15,923.0,76.0,2.8,22.1,677.5,888.19,673.93
2018,10,6,10,30,931.0,77.0,2.8,22.4,704.0,920.23,693.74
2018,10,6,10,45,937.0,77.0,2.8,22.65,723.0,946.03,709.39
2018,10,6,11,0,943.0,77.0,2.8,22.9,742.0,968.34,722.74
2018,10,6,11,15,946.0,78.0,2.8,23.05,754.0,985.35,732.92
2018,10,6,11,30,949.0,79.0,2.8,23.2,766.0,998.53,740.7
2018,10,6,11,45,950.5,78.0,2.85,23.4,769.0,1004.04,743.88
2018,10,6,12,0,952.0,77.0,2.9,23.6,772.0,1005.59,744.66
2018,10,6,12,15,949.5,77.5,3.0,23.7,766.5,1001.08,742.35
2018,10,6,12,30,947.0,78.0,3.1,23.8,761.0,992.63,737.6
2018,10,6,12,45,943.0,77.5,3.15,23.9,748.0,977.72,728.28
2018,10,6,13,0,939.0,77.0,3.2,24.0,735.0,959.05,716.58
2018,10,6,13,15,933.5,76.5,3.25,24.05,714.5,935.38,701.72
2018,10,6,13,30,928.0,76.0,3.3,24.1,694.0,908.24,684.54
2018,10,6,13,45,919.5,74.5,3.35,24.1,665.5,874.09,662.62
2018,10,6,14,0,911.0,73.0,3.4,24.1,637.0,836.98,638.54
2018,10,6,14,15,898.5,71.5,3.5,24.05,602.0,793.99,610.45
2018,10,6,14,30,886.0,70.0,3.6,24.0,567.0,748.79,580.39
2018,10,6,14,45,869.5,68.5,3.65,23.95,527.0,698.82,546.17
2018,10,6,15,0,853.0,67.0,3.7,23.9,487.0,647.54,510.13
2018,10,6,15,15,830.5,64.5,3.7,23.9,442.0,590.4,466.58
2018,10,6,15,30,808.0,62.0,3.7,23.9,397.0,536.11,423.83
2018,10,6,15,45,775.0,59.0,3.7,23.5,348.5,472.71,373.35
2018,10,6,16,0,742.0,56.0,3.7,23.1,300.0,411.02,322.43
2018,10,6,16,15,692.0,52.0,3.55,22.55,250.0,343.49,265.33
2018,10,6,16,30,642.0,48.0,3.4,22.0,200.0,280.39,210.26
2018,10,6,16,45,559.0,43.0,3.25,21.4,152.0,212.5,151.47
2018,10,6,17,0,476.0,38.0,3.1,20.8,104.0,153.24,100.22
2018,10,6,17,15,334.5,29.0,3.15,20.25,66.0,90.24,47.17
2018,10,6,17,30,193.0,20.0,3.2,19.7,28.0,38.12,0.0
2018,10,6,17,45,96.5,10.0,3.2,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.7,16.3,18.5,18.78,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,56.77,0.0
2018,10,7,6,45,401.5,31.0,3.95,17.1,80.0,112.55,66.88
2018,10,7,7,0,547.0,39.0,4.1,17.5,123.0,181.54,124.62
2018,10,7,7,15,617.5,44.0,4.25,17.9,172.0,243.04,179.78
2018,10,7,7,30,688.0,49.0,4.4,18.3,221.0,311.98,241.21
2018,10,7,7,45,731.5,52.5,4.55,18.65,271.0,374.95,297.4
2018,10,7,8,0,775.0,56.0,4.7,19.0,321.0,441.41,354.85
2018,10,7,8,15,804.0,59.0,4.7,19.45,369.0,502.67,406.1
2018,10,7,8,30,833.0,62.0,4.7,19.9,417.0,561.92,454.08
2018,10,7,8,45,852.5,65.0,4.7,20.3,461.5,618.58,498.48
2018,10,7,9,0,872.0,68.0,4.7,20.7,506.0,674.69,540.57
2018,10,7,9,15,887.0,70.0,4.65,21.1,545.5,725.51,575.8
2018,10,7,9,30,902.0,72.0,4.6,21.5,585.0,774.74,609.18
2018,10,7,9,45,912.5,73.0,4.6,21.85,618.0,817.32,637.61
2018,10,7,10,0,923.0,74.0,4.6,22.2,651.0,857.42,663.94
2018,10,7,10,15,929.5,76.0,4.55,22.5,677.5,892.53,686.27
2018,10,7,10,30,936.0,78.0,4.5,22.8,704.0,924.47,706.2
2018,10,7,10,45,938.5,79.0,4.45,23.15,722.0,948.28,720.32
2018,10,7,11,0,941.0,80.0,4.4,23.5,740.0,968.46,732.09
2018,10,7,11,15,941.0,81.5,4.35,23.7,750.0,983.12,740.59
2018,10,7,11,30,941.0,83.0,4.3,23.9,760.0,993.91,746.58
2018,10,7,11,45,938.0,84.0,4.25,24.15,761.5,997.33,747.6
2018,10,7,12,0,935.0,85.0,4.2,24.4,763.0,996.82,746.15
2018,10,7,12,15,932.0,85.5,4.15,24.6,757.5,991.81,742.01
2018,10,7,12,30,929.0,86.0,4.1,24.8,752.0,982.93,735.45
2018,10,7,12,45,925.0,86.0,4.0,25.0,739.5,968.75,725.19
2018,10,7,13,0,921.0,86.0,3.9,25.2,727.0,950.87,712.62
2018,10,7,13,15,913.5,85.5,3.9,25.25,705.5,925.69,696.21
2018,10,7,13,30,906.0,85.0,3.9,25.3,684.0,897.22,677.61
2018,10,7,13,45,896.5,83.5,3.9,25.4,655.5,862.78,654.75
2018,10,7,14,0,887.0,82.0,3.9,25.5,627.0,825.53,629.86
2018,10,7,14,15,874.0,80.5,3.9,25.5,592.5,782.96,601.28
2018,10,7,14,30,861.0,79.0,3.9,25.5,558.0,738.3,570.94
2018,10,7,14,45,844.0,76.5,3.85,25.5,517.5,687.85,535.86
2018,10,7,15,0,827.0,74.0,3.8,25.5,477.0,640.14,501.43
2018,10,7,15,15,803.0,71.0,3.8,25.5,432.0,582.27,457.51
2018,10,7,15,30,779.0,68.0,3.8,25.5,387.0,524.51,412.42
2018,10,7,15,45,746.5,64.0,3.55,25.15,339.0,461.74,362.19
2018,10,7,16,0,714.0,60.0,3.3,24.8,291.0,400.72,311.75
2018,10,7,16,15,667.0,54.5,3.05,24.15,241.5,334.38,256.09
2018,10,7,16,30,620.0,49.0,2.8,23.5,192.0,272.23,202.26
2018,10,7,16,45,543.5,43.0,2.55,22.85,145.5,206.74,145.79
2018,10,7,17,0,467.0,37.0,2.3,22.2,99.0,149.03,96.02
2018,10,7,17,15,327.0,27.5,2.25,21.65,62.0,86.34,42.28
2018,10,7,17,30,187.0,18.0,2.2,21.1,25.0,35.16,0.0
2018,10,7,17,45,93.5,9.0,2.15,20.5,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.55,17.25,17.5,18.19,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.8,35.0,55.09,0.0
2018,10,8,6,45,397.0,29.0,2.7,18.4,76.5,109.72,63.85
2018,10,8,7,0,542.0,36.0,2.8,19.0,118.0,177.18,120.16
2018,10,8,7,15,613.0,40.5,2.95,19.45,166.0,237.76,174.0
2018,10,8,7,30,684.0,45.0,3.1,19.9,214.0,305.87,234.02
2018,10,8,7,45,727.5,48.0,3.25,20.35,263.0,367.85,288.62
2018,10,8,8,0,771.0,51.0,3.4,20.8,312.0,433.34,344.36
2018,10,8,8,15,799.0,53.5,3.45,21.2,359.0,490.41,391.81
2018,10,8,8,30,827.0,56.0,3.5,21.6,406.0,550.79,440.09
2018,10,8,8,45,847.0,58.5,3.55,22.05,449.5,606.79,483.32
2018,10,8,9,0,867.0,61.0,3.6,22.5,493.0,662.3,524.14
2018,10,8,9,15,881.0,62.5,3.6,22.85,531.5,711.48,557.91
2018,10,8,9,30,895.0,64.0,3.6,23.2,570.0,759.02,589.93
2018,10,8,9,45,905.5,65.0,3.55,23.6,602.5,801.23,617.32
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,840.99,642.6
2018,10,8,10,15,923.5,67.0,3.45,24.3,661.0,875.48,664.16
