Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,30,931.0,68.0,3.4,24.6,687.0,906.89,683.44
2018,10,8,10,45,936.0,68.5,3.35,24.9,706.0,932.18,698.45
2018,10,8,11,0,941.0,69.0,3.3,25.2,725.0,953.94,711.07
2018,10,8,11,15,944.0,69.5,3.25,25.45,736.0,970.16,720.17
2018,10,8,11,30,947.0,70.0,3.2,25.7,747.0,982.58,726.84
2018,10,8,11,45,947.0,70.5,3.1,25.9,750.0,988.24,728.93
2018,10,8,12,0,947.0,71.0,3.0,26.1,753.0,989.95,728.58
2018,10,8,12,15,944.5,71.0,2.95,26.25,747.5,984.74,724.41
2018,10,8,12,30,942.0,71.0,2.9,26.4,742.0,975.61,717.88
2018,10,8,12,45,937.5,71.0,2.8,26.55,728.5,960.77,707.35
2018,10,8,13,0,933.0,71.0,2.7,26.7,715.0,942.22,694.55
2018,10,8,13,15,927.0,71.0,2.65,26.7,695.0,918.71,679.44
2018,10,8,13,30,921.0,71.0,2.6,26.7,675.0,891.81,662.15
2018,10,8,13,45,912.0,70.0,2.55,26.75,647.0,857.95,640.07
2018,10,8,14,0,903.0,69.0,2.5,26.8,619.0,821.21,616.02
2018,10,8,14,15,890.5,67.5,2.45,26.7,584.5,778.49,588.07
2018,10,8,14,30,878.0,66.0,2.4,26.6,550.0,733.6,558.36
2018,10,8,14,45,860.0,64.5,2.4,26.55,509.5,682.96,524.35
2018,10,8,15,0,842.0,63.0,2.4,26.5,469.0,631.17,488.51
2018,10,8,15,15,819.0,61.0,2.4,26.5,425.0,574.93,446.58
2018,10,8,15,30,796.0,59.0,2.4,26.5,381.0,521.64,405.44
2018,10,8,15,45,762.5,56.0,2.3,26.0,333.0,458.82,356.25
2018,10,8,16,0,729.0,53.0,2.2,25.5,285.0,397.81,306.71
2018,10,8,16,15,678.5,49.5,2.1,24.75,236.5,331.7,251.89
2018,10,8,16,30,628.0,46.0,2.0,24.0,188.0,270.1,199.02
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,201.98,141.02
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,144.11,91.52
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,82.77,37.25
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,34.25,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,16.83,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,49.4,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,101.98,59.8
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,167.34,114.8
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,226.89,167.14
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,293.96,225.58
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,356.97,280.16
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,424.2,336.37
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,483.98,384.25
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,545.19,431.13
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,597.88,469.88
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,653.6,508.85
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,702.84,539.55
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,750.6,568.24
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,794.01,592.27
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,835.09,613.78
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,870.28,632.82
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,902.53,649.71
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,894.32,640.9
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,876.26,626.71
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,843.97,610.23
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,805.24,588.09
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,774.73,568.9
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,746.29,550.15
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,758.0,561.47
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,767.28,570.61
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,743.26,555.71
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,717.63,539.64
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,689.03,521.99
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,659.2,502.98
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,639.04,490.82
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,616.72,476.73
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,610.76,475.99
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,603.13,473.44
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,603.91,476.79
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,592.25,470.18
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,551.82,438.74
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,508.72,404.26
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,446.34,354.92
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,386.05,305.31
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,320.19,249.09
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,258.46,194.86
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,191.29,136.62
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,134.1,87.12
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,74.74,31.14
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,29.17,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,6.2,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,12.06,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,51.33,30.85
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,96.26,68.57
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,125.65,95.13
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,157.11,123.17
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,171.3,136.91
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,185.34,149.26
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,234.44,189.33
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,296.05,238.15
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,370.11,296.01
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,462.08,365.21
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,595.14,463.93
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,734.71,559.48
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,778.8,583.43
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,815.08,602.86
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,848.58,623.27
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,879.25,641.8
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,904.01,656.42
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,925.42,669.04
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,940.23,680.23
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,951.46,689.31
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,956.09,694.27
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,957.01,696.94
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,951.85,695.3
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,943.02,691.4
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,928.84,684.8
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,911.21,675.82
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,886.41,662.73
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,858.53,647.22
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,830.59,630.96
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,793.42,607.96
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,750.67,580.8
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,706.12,551.76
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,654.63,516.78
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,602.52,478.62
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,545.14,434.47
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,489.9,390.64
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,426.62,340.48
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,366.31,290.73
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,299.64,234.03
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,238.85,180.94
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,173.09,124.42
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,117.53,76.87
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,63.64,22.35
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,21.9,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.72,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,11.13,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,26.46,14.39
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,42.12,29.23
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,68.45,51.71
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,94.7,74.1
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,123.85,98.68
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,154.79,124.39
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,190.35,153.3
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,235.34,189.03
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,295.35,236.25
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,360.26,285.88
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,434.12,341.27
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,503.42,391.79
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,629.23,483.74
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,760.26,573.03
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,811.3,603.29
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,866.14,636.55
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,892.01,650.54
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,907.11,658.06
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,923.76,667.03
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,936.99,673.88
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,943.21,675.41
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,945.84,674.92
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,942.28,673.34
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,935.09,669.73
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,922.33,662.78
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,906.03,653.74
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,882.08,641.2
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,855.02,626.52
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,828.77,612.91
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,793.05,592.49
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,750.73,566.89
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,706.51,539.36
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,655.81,506.81
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,604.18,470.76
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,547.05,428.03
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,490.45,384.33
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,429.19,337.08
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,369.21,288.54
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,302.94,233.17
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,242.25,180.78
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,175.25,123.71
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,118.84,75.44
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,59.95,14.37
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,17.03,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,37.49,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,90.54,50.83
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,151.19,104.16
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,210.18,155.89
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,278.27,215.21
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,339.9,268.88
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,406.23,324.65
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,465.17,372.59
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,527.37,421.11
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,584.61,463.89
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,642.11,505.19
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,693.24,539.37
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,738.24,567.77
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,783.95,596.03
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,828.0,622.48
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,862.6,642.75
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,894.29,660.96
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,920.18,674.73
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,942.68,686.22
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,958.61,694.6
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,970.84,700.78
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,977.53,702.84
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,980.35,702.65
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,975.3,700.77
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,966.42,696.6
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,952.02,688.98
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,933.98,679.05
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,908.86,665.43
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,880.42,649.43
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,847.48,630.26
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,811.74,608.83
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,768.96,582.14
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,724.08,553.47
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,672.99,519.74
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,624.75,485.86
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,566.28,441.75
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,508.11,396.51
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,445.29,347.56
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,384.49,298.08
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,316.94,241.51
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,255.58,188.3
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,187.52,130.12
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,129.73,79.95
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,64.24,6.8
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,18.75,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,42.29,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,99.54,53.52
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,166.23,112.9
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,225.8,165.46
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,295.44,225.9
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,359.29,280.96
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,427.4,337.35
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,488.43,386.02
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,550.97,433.74
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,604.64,473.5
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,661.26,513.77
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,711.42,546.15
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,760.05,576.78
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,802.5,603.34
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,842.47,627.95
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,876.84,648.75
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,908.17,667.49
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,932.97,682.11
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,954.26,694.57
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,970.05,704.96
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,982.04,713.1
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,987.81,716.65
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,989.65,717.92
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,985.07,716.3
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,976.6,712.3
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,961.25,704.08
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,942.17,693.48
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,917.26,678.87
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,888.96,661.99
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,854.52,640.75
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,817.25,617.39
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,774.1,590.01
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,728.84,560.7
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,677.72,526.51
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,625.48,489.46
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,570.54,447.7
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,512.0,401.96
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,447.54,351.32
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,385.3,300.25
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,317.1,242.7
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,254.1,187.74
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,185.39,128.67
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,126.37,76.86
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,61.9,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,18.4,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,39.85,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,95.27,49.77
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,160.85,109.82
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,193.51,143.54
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,223.18,173.35
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,192.85,153.92
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,138.53,110.77
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,202.82,164.17
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,268.26,217.48
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,365.54,295.48
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,475.72,380.98
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,594.11,470.94
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,716.17,559.13
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,787.48,606.07
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,854.03,648.95
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,890.22,671.12
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,923.43,691.45
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,951.66,707.67
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,976.42,721.58
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,992.93,730.41
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,1005.54,736.9
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,1013.35,740.45
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,1017.13,741.61
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,1013.91,738.92
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,1006.64,733.87
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,990.7,723.29
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,970.86,710.43
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,945.79,695.27
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,917.19,677.8
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,882.39,655.64
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,844.53,631.36
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,800.39,603.1
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,753.98,572.91
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,701.3,537.74
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,647.31,499.72
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,587.86,455.46
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,531.55,411.91
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,465.42,359.7
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,401.3,307.18
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,331.26,249.46
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,266.3,193.8
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,193.67,132.27
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,133.83,79.17
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,64.5,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,19.12,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,43.31,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,100.29,49.42
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,167.64,113.27
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,230.87,170.12
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,302.76,234.05
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,366.91,291.29
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,435.12,350.03
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,498.08,402.21
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,559.19,450.85
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,615.55,493.76
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,671.59,534.46
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,722.56,567.85
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,771.93,599.01
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,815.05,624.65
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,855.61,647.67
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,890.48,666.99
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,922.22,683.74
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,947.95,696.94
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,970.08,707.66
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,986.03,713.68
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,998.09,717.11
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,1003.25,717.07
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,1004.39,714.67
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,999.5,709.23
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,990.61,701.51
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,975.48,689.98
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,956.53,676.33
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,931.07,662.61
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,902.15,646.7
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,867.61,627.07
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,830.17,605.34
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,785.6,579.73
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,738.84,551.96
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,686.44,519.31
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,632.9,483.42
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,573.55,439.98
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,517.45,397.29
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,452.57,348.61
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,389.84,298.79
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,320.27,241.22
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,255.97,185.95
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,185.85,126.5
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,125.84,72.65
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,59.72,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,17.18,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,40.75,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,96.59,44.71
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,165.25,111.13
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,226.42,165.37
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,298.32,227.76
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,362.51,283.24
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,430.85,339.87
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,491.52,388.17
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,550.19,432.95
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,607.08,474.5
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,663.77,514.14
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,715.16,546.04
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,765.01,575.93
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,808.3,601.38
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,849.15,624.8
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,883.76,645.29
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,915.25,663.73
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,938.7,676.02
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,958.52,686.13
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,973.24,694.51
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,984.09,700.67
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,989.74,703.8
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,991.41,704.69
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,986.03,700.93
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,976.71,694.98
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,961.34,686.46
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,942.23,675.71
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,917.16,661.62
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,888.68,645.34
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,853.91,625.69
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,816.29,603.8
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,772.4,577.54
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,726.43,549.21
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,674.65,516.02
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,621.79,479.5
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,566.34,438.06
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,507.32,392.64
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,441.55,342.38
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,378.26,291.39
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,308.14,233.01
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,243.9,177.59
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,175.14,119.06
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,116.85,65.55
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,50.64,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,8.58,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,34.21,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,85.47,36.46
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,149.17,100.62
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,193.29,142.55
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,239.58,185.21
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,258.98,205.86
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,271.71,218.8
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,331.25,267.43
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,395.88,318.38
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,497.91,397.09
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,607.73,478.38
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,674.37,525.27
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,740.55,569.25
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,782.84,595.03
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,822.93,619.13
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,858.61,640.05
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,891.43,658.88
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,916.88,672.92
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,938.94,684.81
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,954.71,691.92
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,966.76,696.77
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,972.09,698.68
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,973.56,698.43
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,968.36,694.62
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,959.34,688.66
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,943.67,677.74
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,924.38,664.76
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,899.25,651.58
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,870.83,636.13
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,836.01,615.56
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,798.5,592.99
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,754.71,566.75
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,708.97,538.5
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,661.56,508.34
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,608.46,471.02
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,549.3,426.85
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,490.72,381.58
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,425.43,331.47
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,362.89,280.89
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,295.49,224.38
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,233.06,170.34
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,163.18,111.12
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,105.33,57.03
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,44.87,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,32.49,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,45.0,15.21
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,49.85,31.6
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,46.67,32.36
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,39.02,27.58
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,49.27,36.43
