Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,59.66,45.21
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,87.77,68.68
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,116.55,92.18
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,198.71,159.64
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,291.9,233.15
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,425.47,336.64
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,575.05,446.08
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,684.29,522.33
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,791.67,591.54
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,843.03,622.33
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,886.56,648.4
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,910.94,662.22
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,931.92,674.18
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,947.53,681.93
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,959.45,687.51
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,964.22,688.93
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,965.17,688.23
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,960.42,684.61
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,951.88,678.87
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,936.41,668.88
2018,10,18,13,0,913.0,84.0,0.6,25.3,670.0,917.36,656.86
2018,10,18,13,15,906.5,82.0,0.65,25.4,648.5,891.2,642.08
2018,10,18,13,30,900.0,80.0,0.7,25.5,627.0,861.79,625.2
2018,10,18,13,45,890.0,79.0,0.7,25.65,599.0,827.61,604.13
2018,10,18,14,0,880.0,78.0,0.7,25.8,571.0,790.74,581.2
2018,10,18,14,15,865.5,76.0,0.8,25.7,536.0,746.85,555.35
2018,10,18,14,30,851.0,74.0,0.9,25.6,501.0,701.07,527.52
2018,10,18,14,45,830.5,72.5,1.0,25.45,461.0,654.64,498.3
2018,10,18,15,0,810.0,71.0,1.1,25.3,421.0,602.52,462.14
2018,10,18,15,15,781.5,67.5,1.1,25.3,376.0,542.95,418.15
2018,10,18,15,30,753.0,64.0,1.1,25.3,331.0,484.03,373.12
2018,10,18,15,45,711.5,60.0,1.3,24.5,283.5,419.32,323.91
2018,10,18,16,0,670.0,56.0,1.5,23.7,236.0,357.39,274.18
2018,10,18,16,15,605.0,51.0,1.6,22.7,188.5,290.4,218.54
2018,10,18,16,30,540.0,46.0,1.7,21.7,141.0,228.39,165.34
2018,10,18,16,45,432.5,38.0,1.8,20.65,98.5,159.3,107.21
2018,10,18,17,0,325.0,30.0,1.9,19.6,56.0,101.39,51.39
2018,10,18,17,15,193.0,19.0,2.0,19.0,31.5,43.41,0.0
2018,10,18,17,30,61.0,8.0,2.1,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.2,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.55,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,29.85,0.0
2018,10,19,6,45,267.0,25.0,0.7,14.2,49.5,78.68,24.55
2018,10,19,7,0,400.0,35.0,0.8,14.5,81.0,141.33,93.95
2018,10,19,7,15,490.0,42.5,0.85,15.05,126.0,201.14,146.74
2018,10,19,7,30,580.0,50.0,0.9,15.6,171.0,270.94,207.15
2018,10,19,7,45,636.5,55.0,1.0,16.1,219.0,333.65,261.87
2018,10,19,8,0,693.0,60.0,1.1,16.6,267.0,400.07,318.05
2018,10,19,8,15,730.0,64.0,1.15,17.3,313.5,461.28,367.97
2018,10,19,8,30,767.0,68.0,1.2,18.0,360.0,524.5,417.49
2018,10,19,8,45,793.0,70.5,1.2,18.7,403.0,580.82,459.7
2018,10,19,9,0,819.0,73.0,1.2,19.4,446.0,637.27,500.42
2018,10,19,9,15,837.0,75.0,1.2,20.1,484.0,687.26,534.0
2018,10,19,9,30,855.0,77.0,1.2,20.8,522.0,730.82,561.47
2018,10,19,9,45,867.5,79.0,1.25,21.55,554.5,773.32,588.15
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,813.62,612.91
2018,10,19,10,15,889.0,82.0,1.3,22.95,612.5,847.35,632.56
2018,10,19,10,30,898.0,83.0,1.3,23.6,638.0,878.22,650.13
2018,10,19,10,45,904.5,84.0,1.3,24.3,656.5,903.81,663.98
2018,10,19,11,0,911.0,85.0,1.3,25.0,675.0,926.07,675.64
2018,10,19,11,15,915.0,85.5,1.25,25.45,686.0,941.98,683.15
2018,10,19,11,30,919.0,86.0,1.2,25.9,697.0,954.24,688.43
2018,10,19,11,45,921.0,85.5,1.15,26.4,700.0,959.74,689.4
2018,10,19,12,0,923.0,85.0,1.1,26.9,703.0,961.43,688.17
2018,10,19,12,15,919.5,86.0,1.05,27.1,697.0,955.99,683.47
2018,10,19,12,30,916.0,87.0,1.0,27.3,691.0,946.8,676.65
2018,10,19,12,45,908.0,87.5,0.95,27.55,676.5,929.26,664.66
2018,10,19,13,0,900.0,88.0,0.9,27.8,662.0,908.28,650.73
2018,10,19,13,15,893.0,87.0,0.85,27.85,641.0,883.11,634.79
2018,10,19,13,30,886.0,86.0,0.8,27.9,620.0,854.77,616.92
2018,10,19,13,45,876.0,84.0,0.8,27.9,591.5,819.81,595.71
2018,10,19,14,0,866.0,82.0,0.8,27.9,563.0,782.22,572.68
2018,10,19,14,15,851.0,80.5,0.85,27.8,528.5,744.39,550.13
2018,10,19,14,30,836.0,79.0,0.9,27.7,494.0,698.97,521.98
2018,10,19,14,45,815.0,76.5,0.9,27.55,453.5,646.81,487.64
2018,10,19,15,0,794.0,74.0,0.9,27.4,413.0,593.92,450.49
2018,10,19,15,15,764.5,70.5,0.9,27.4,368.5,534.57,407.18
2018,10,19,15,30,735.0,67.0,0.9,27.4,324.0,475.99,362.91
2018,10,19,15,45,692.0,62.5,1.15,26.45,276.5,411.01,314.55
2018,10,19,16,0,649.0,58.0,1.4,25.5,229.0,350.62,266.75
2018,10,19,16,15,582.5,52.0,1.5,24.4,182.0,281.91,210.37
2018,10,19,16,30,516.0,46.0,1.6,23.3,135.0,219.79,157.66
2018,10,19,16,45,406.0,37.0,1.75,22.25,93.0,150.74,100.11
2018,10,19,17,0,296.0,28.0,1.9,21.2,51.0,92.61,42.57
2018,10,19,17,15,173.5,17.5,2.0,20.55,28.5,39.07,0.0
2018,10,19,17,30,51.0,7.0,2.1,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.5,3.5,2.2,19.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,6,15,42.0,6.0,1.0,12.9,6.5,0.0,0.0
2018,10,20,6,30,84.0,12.0,1.0,13.2,13.0,21.15,0.0
2018,10,20,6,45,227.0,24.5,1.0,13.55,45.5,70.6,16.34
2018,10,20,7,0,370.0,37.0,1.0,13.9,78.0,135.93,90.39
2018,10,20,7,15,461.5,45.0,1.0,14.4,122.0,195.03,142.78
2018,10,20,7,30,553.0,53.0,1.0,14.9,166.0,264.22,202.75
2018,10,20,7,45,536.5,65.0,1.0,15.35,198.0,303.23,239.3
2018,10,20,8,0,520.0,77.0,1.0,15.8,230.0,339.49,271.8
2018,10,20,8,15,559.0,86.5,0.9,16.45,276.0,398.89,319.93
2018,10,20,8,30,598.0,96.0,0.8,17.1,322.0,461.01,367.89
2018,10,20,8,45,700.5,86.0,0.75,17.7,380.5,542.55,429.41
2018,10,20,9,0,803.0,76.0,0.7,18.3,439.0,629.01,491.97
2018,10,20,9,15,823.0,78.0,0.65,19.0,477.5,679.67,524.88
2018,10,20,9,30,843.0,80.0,0.6,19.7,516.0,729.28,555.39
2018,10,20,9,45,858.5,81.0,0.6,20.35,548.5,767.19,577.99
2018,10,20,10,0,874.0,82.0,0.6,21.0,581.0,808.36,602.51
2018,10,20,10,15,883.5,83.0,0.6,21.6,606.5,842.26,621.89
2018,10,20,10,30,893.0,84.0,0.6,22.2,632.0,873.34,639.28
2018,10,20,10,45,899.5,84.5,0.65,22.8,650.0,898.16,653.51
2018,10,20,11,0,906.0,85.0,0.7,23.4,668.0,919.67,665.7
2018,10,20,11,15,909.5,85.5,0.8,23.75,678.5,935.0,675.68
2018,10,20,11,30,913.0,86.0,0.9,24.1,689.0,946.69,683.52
2018,10,20,11,45,914.5,85.5,1.0,24.4,691.5,951.64,687.36
2018,10,20,12,0,916.0,85.0,1.1,24.7,694.0,952.82,688.98
2018,10,20,12,15,914.5,85.0,1.15,24.8,688.5,948.04,686.64
2018,10,20,12,30,913.0,85.0,1.2,24.9,683.0,939.5,682.1
2018,10,20,12,45,908.5,84.5,1.3,24.95,669.5,923.97,674.08
2018,10,20,13,0,904.0,84.0,1.4,25.0,656.0,904.9,663.79
2018,10,20,13,15,897.0,83.0,1.5,24.95,635.0,879.65,649.64
2018,10,20,13,30,890.0,82.0,1.6,24.9,614.0,851.22,633.23
2018,10,20,13,45,881.0,80.0,1.65,24.85,586.0,816.98,612.17
2018,10,20,14,0,872.0,78.0,1.7,24.8,558.0,780.04,589.05
2018,10,20,14,15,858.5,76.5,1.75,24.55,524.0,737.84,562.4
2018,10,20,14,30,845.0,75.0,1.8,24.3,490.0,698.57,537.34
2018,10,20,14,45,824.5,72.5,1.8,24.1,450.0,646.47,501.63
2018,10,20,15,0,804.0,70.0,1.8,23.9,410.0,593.59,462.98
2018,10,20,15,15,775.0,67.0,1.8,23.9,365.5,534.77,418.27
2018,10,20,15,30,746.0,64.0,1.8,23.9,321.0,476.65,372.59
2018,10,20,15,45,703.0,59.5,1.8,23.05,273.5,411.28,320.88
2018,10,20,16,0,660.0,55.0,1.8,22.2,226.0,348.88,269.38
2018,10,20,16,15,593.5,49.5,1.8,21.3,179.0,281.85,212.75
2018,10,20,16,30,527.0,44.0,1.8,20.4,132.0,219.91,158.99
2018,10,20,16,45,415.0,35.5,1.85,19.5,90.5,150.59,100.16
2018,10,20,17,0,303.0,27.0,1.9,18.6,49.0,91.63,37.41
2018,10,20,17,15,177.0,17.0,1.9,18.0,27.0,38.72,0.0
2018,10,20,17,30,51.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.5,3.5,1.95,16.85,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,1.7,12.2,3.0,2.86,0.0
2018,10,21,6,45,0.0,9.5,1.7,12.6,9.5,8.8,0.0
2018,10,21,7,0,0.0,16.0,1.7,13.0,16.0,14.83,6.3
2018,10,21,7,15,0.0,26.0,1.75,13.5,26.0,24.12,14.66
2018,10,21,7,30,0.0,36.0,1.8,14.0,36.0,33.43,22.83
2018,10,21,7,45,0.0,48.0,1.85,14.5,48.0,44.61,32.5
2018,10,21,8,0,0.0,60.0,1.9,15.0,60.0,55.8,42.03
2018,10,21,8,15,0.0,81.5,1.85,15.5,81.5,76.82,59.69
2018,10,21,8,30,0.0,103.0,1.8,16.0,103.0,98.05,77.23
2018,10,21,8,45,3.0,126.0,1.75,16.45,127.5,122.84,97.49
2018,10,21,9,0,6.0,149.0,1.7,16.9,152.0,148.09,117.81
2018,10,21,9,15,16.0,171.0,1.65,17.35,179.0,177.61,141.47
2018,10,21,9,30,26.0,193.0,1.6,17.8,206.0,208.04,165.51
2018,10,21,9,45,75.5,218.0,1.55,18.25,260.0,283.86,226.09
2018,10,21,10,0,125.0,243.0,1.5,18.7,314.0,365.47,289.21
2018,10,21,10,15,220.5,248.0,1.45,19.15,379.5,454.11,357.36
2018,10,21,10,30,316.0,253.0,1.4,19.6,445.0,560.11,435.64
2018,10,21,10,45,508.5,203.5,1.35,20.0,523.5,693.87,533.7
2018,10,21,11,0,701.0,154.0,1.3,20.4,602.0,825.89,623.88
2018,10,21,11,15,802.0,123.0,1.3,20.75,643.0,886.65,661.72
2018,10,21,11,30,903.0,92.0,1.3,21.1,684.0,942.54,696.49
2018,10,21,11,45,904.5,91.5,1.35,21.45,686.5,947.41,698.59
2018,10,21,12,0,906.0,91.0,1.4,21.8,689.0,948.54,699.07
2018,10,21,12,15,902.5,91.5,1.5,22.0,683.0,942.51,696.18
2018,10,21,12,30,899.0,92.0,1.6,22.2,677.0,932.8,691.02
2018,10,21,12,45,891.0,93.0,1.75,22.35,662.5,916.03,682.01
2018,10,21,13,0,883.0,94.0,1.9,22.5,648.0,895.88,670.67
2018,10,21,13,15,876.0,92.5,2.05,22.45,627.0,870.46,656.14
2018,10,21,13,30,869.0,91.0,2.2,22.4,606.0,848.56,643.82
2018,10,21,13,45,858.5,89.5,2.4,22.4,578.0,813.9,622.68
2018,10,21,14,0,848.0,88.0,2.6,22.4,550.0,776.67,599.32
2018,10,21,14,15,832.5,85.0,2.7,22.1,515.0,731.63,569.94
2018,10,21,14,30,817.0,82.0,2.8,21.8,480.0,684.86,538.72
2018,10,21,14,45,795.5,79.0,2.95,21.55,440.0,632.67,501.9
2018,10,21,15,0,774.0,76.0,3.1,21.3,400.0,579.85,462.48
2018,10,21,15,15,742.0,73.0,3.1,21.3,355.5,520.7,415.95
2018,10,21,15,30,710.0,70.0,3.1,21.3,311.0,464.42,370.2
2018,10,21,15,45,665.5,65.0,3.25,20.35,264.5,399.71,317.85
2018,10,21,16,0,621.0,60.0,3.4,19.4,218.0,338.26,266.02
2018,10,21,16,15,549.5,53.5,3.3,18.7,171.5,269.07,206.26
2018,10,21,16,30,478.0,47.0,3.2,18.0,125.0,207.03,151.59
2018,10,21,16,45,360.5,38.0,3.1,17.3,85.0,138.81,93.02
2018,10,21,17,0,243.0,29.0,3.0,16.6,45.0,80.73,27.45
2018,10,21,17,15,136.5,17.0,2.95,16.15,24.5,33.32,0.0
2018,10,21,17,30,30.0,5.0,2.9,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.8,15.25,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.05,11.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,12.2,2.0,1.91,0.0
2018,10,22,6,45,0.0,7.5,2.2,12.6,7.5,6.94,0.0
2018,10,22,7,0,0.0,13.0,2.3,13.0,13.0,12.04,3.97
2018,10,22,7,15,0.0,21.5,2.35,13.4,21.5,19.93,11.11
2018,10,22,7,30,0.0,30.0,2.4,13.8,30.0,27.84,18.07
2018,10,22,7,45,0.0,41.0,2.4,14.2,41.0,38.08,26.96
2018,10,22,8,0,0.0,52.0,2.4,14.6,52.0,48.33,35.74
2018,10,22,8,15,0.0,72.0,2.35,15.0,72.0,67.36,51.83
2018,10,22,8,30,0.0,92.0,2.3,15.4,92.0,86.95,68.15
2018,10,22,8,45,2.5,119.0,2.3,15.8,120.0,115.43,91.68
2018,10,22,9,0,5.0,146.0,2.3,16.2,148.0,144.45,115.29
2018,10,22,9,15,29.0,171.0,2.3,16.55,185.5,194.86,156.58
2018,10,22,9,30,53.0,196.0,2.3,16.9,223.0,240.82,193.58
2018,10,22,9,45,113.5,224.0,2.3,17.3,286.5,331.29,265.99
2018,10,22,10,0,174.0,252.0,2.3,17.7,350.0,415.42,331.45
2018,10,22,10,15,285.5,242.0,2.3,18.0,411.0,513.79,407.9
2018,10,22,10,30,397.0,232.0,2.3,18.3,472.0,605.01,477.05
2018,10,22,10,45,599.5,176.5,2.35,18.6,551.0,747.84,584.08
2018,10,22,11,0,802.0,121.0,2.4,18.9,630.0,872.21,669.86
2018,10,22,11,15,861.5,102.0,2.5,19.1,656.5,914.61,697.74
2018,10,22,11,30,921.0,83.0,2.6,19.3,683.0,946.34,719.02
2018,10,22,11,45,922.5,83.0,2.65,19.5,685.5,951.82,722.16
2018,10,22,12,0,924.0,83.0,2.7,19.7,688.0,953.5,723.13
2018,10,22,12,15,922.5,82.5,2.8,19.75,682.5,948.03,720.27
2018,10,22,12,30,921.0,82.0,2.9,19.8,677.0,938.78,715.0
2018,10,22,12,45,917.0,81.5,3.0,19.9,663.5,923.58,705.61
2018,10,22,13,0,913.0,81.0,3.1,20.0,650.0,904.8,693.84
2018,10,22,13,15,905.5,80.0,3.2,19.9,628.5,878.95,677.68
2018,10,22,13,30,898.0,79.0,3.3,19.8,607.0,849.92,659.23
2018,10,22,13,45,887.5,78.0,3.35,19.7,579.0,815.46,636.48
2018,10,22,14,0,877.0,77.0,3.4,19.6,551.0,778.39,611.66
2018,10,22,14,15,862.0,75.0,3.45,19.35,516.0,734.39,581.82
2018,10,22,14,30,847.0,73.0,3.5,19.1,481.0,693.42,553.78
2018,10,22,14,45,825.5,70.5,3.55,18.85,440.5,640.73,515.71
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,587.35,474.73
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,527.88,427.14
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,469.28,378.76
2018,10,22,15,45,698.0,58.0,3.6,17.8,264.0,403.97,324.55
2018,10,22,16,0,653.0,54.0,3.6,17.0,217.0,341.82,270.93
2018,10,22,16,15,582.5,48.5,3.4,16.5,170.5,274.26,211.32
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,212.12,155.54
2018,10,22,16,45,374.0,34.0,3.05,15.5,82.0,137.47,91.35
2018,10,22,17,0,236.0,25.0,2.9,15.0,40.0,74.95,17.7
2018,10,22,17,15,118.0,12.5,2.8,14.6,20.0,26.52,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.5,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,77.0,10.0,1.9,12.7,11.0,18.32,0.0
2018,10,23,6,45,138.5,22.0,1.9,13.05,32.5,51.22,0.0
2018,10,23,7,0,200.0,34.0,1.9,13.4,54.0,92.23,60.06
2018,10,23,7,15,214.0,51.5,1.95,13.7,83.5,127.79,94.67
2018,10,23,7,30,228.0,69.0,2.0,14.0,113.0,159.36,124.09
2018,10,23,7,45,167.0,82.5,2.1,14.35,119.5,162.18,129.76
2018,10,23,8,0,106.0,96.0,2.2,14.7,126.0,151.77,122.7
2018,10,23,8,15,120.5,120.0,2.2,14.9,159.5,191.06,155.99
2018,10,23,8,30,135.0,144.0,2.2,15.1,193.0,231.68,189.66
2018,10,23,8,45,259.5,150.0,2.25,15.3,259.0,328.54,269.74
2018,10,23,9,0,384.0,156.0,2.3,15.5,325.0,438.55,358.13
2018,10,23,9,15,312.0,169.0,2.35,15.65,314.0,409.24,333.62
2018,10,23,9,30,240.0,182.0,2.4,15.8,303.0,383.42,311.82
2018,10,23,9,45,185.5,207.5,2.5,15.95,304.5,367.92,298.06
2018,10,23,10,0,131.0,233.0,2.6,16.1,306.0,359.08,289.07
2018,10,23,10,15,194.5,247.0,2.65,16.25,361.0,431.27,346.51
2018,10,23,10,30,258.0,261.0,2.7,16.4,416.0,519.21,414.24
2018,10,23,10,45,363.0,243.5,2.75,16.5,468.5,596.4,474.41
2018,10,23,11,0,468.0,226.0,2.8,16.6,521.0,690.28,545.39
2018,10,23,11,15,424.5,245.0,2.85,16.65,515.5,678.48,534.58
2018,10,23,11,30,381.0,264.0,2.9,16.7,510.0,650.69,513.09
2018,10,23,11,45,348.5,269.5,2.95,16.75,495.5,629.02,496.43
2018,10,23,12,0,316.0,275.0,3.0,16.8,481.0,605.7,478.45
2018,10,23,12,15,460.0,230.0,2.95,17.0,526.5,698.7,550.7
2018,10,23,12,30,604.0,185.0,2.9,17.2,572.0,779.8,612.01
2018,10,23,12,45,708.0,147.0,2.85,17.35,591.5,822.8,642.08
2018,10,23,13,0,812.0,109.0,2.8,17.5,611.0,854.08,663.78
2018,10,23,13,15,820.5,103.0,2.7,17.7,596.0,837.84,651.57
2018,10,23,13,30,829.0,97.0,2.6,17.9,581.0,817.98,637.32
2018,10,23,13,45,720.5,117.0,2.5,18.15,523.0,733.69,576.76
2018,10,23,14,0,612.0,137.0,2.4,18.4,465.0,648.93,514.6
2018,10,23,14,15,666.0,115.5,2.35,18.45,451.5,642.37,511.39
2018,10,23,14,30,720.0,94.0,2.3,18.5,438.0,629.05,502.22
2018,10,23,14,45,761.5,79.5,2.3,18.6,415.5,606.91,485.79
2018,10,23,15,0,803.0,65.0,2.3,18.7,393.0,581.29,465.89
2018,10,23,15,15,773.0,62.0,2.3,18.7,349.0,522.3,419.18
2018,10,23,15,30,743.0,59.0,2.3,18.7,305.0,464.14,371.79
2018,10,23,15,45,699.5,55.0,2.3,18.35,258.5,399.74,318.33
2018,10,23,16,0,656.0,51.0,2.3,18.0,212.0,338.35,265.42
2018,10,23,16,15,586.0,46.0,2.25,17.35,166.0,271.49,207.17
2018,10,23,16,30,516.0,41.0,2.2,16.7,120.0,210.14,152.56
2018,10,23,16,45,376.0,32.0,2.15,16.05,78.5,135.22,88.25
2018,10,23,17,0,236.0,23.0,2.1,15.4,37.0,72.08,7.11
2018,10,23,17,15,118.0,11.5,2.2,15.0,18.5,25.37,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.1,12.6,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.1,12.8,10.0,19.08,0.0
2018,10,24,6,45,231.0,20.5,1.1,13.05,39.0,65.27,0.0
2018,10,24,7,0,378.0,31.0,1.1,13.3,68.0,130.9,82.86
2018,10,24,7,15,473.5,37.0,1.15,13.85,110.0,188.53,136.38
2018,10,24,7,30,569.0,43.0,1.2,14.4,152.0,255.12,194.87
2018,10,24,7,45,626.5,48.0,1.3,14.95,198.0,317.03,249.78
2018,10,24,8,0,684.0,53.0,1.4,15.5,244.0,384.04,307.33
2018,10,24,8,15,720.0,56.0,1.4,16.0,288.5,442.42,356.17
2018,10,24,8,30,756.0,59.0,1.4,16.5,333.0,502.7,404.6
2018,10,24,8,45,781.5,61.5,1.4,17.0,374.5,557.52,447.06
2018,10,24,9,0,807.0,64.0,1.4,17.5,416.0,612.46,488.09
2018,10,24,9,15,824.5,66.0,1.45,18.0,452.5,656.31,519.05
2018,10,24,9,30,842.0,68.0,1.5,18.5,489.0,703.24,550.82
2018,10,24,9,45,854.5,69.0,1.5,19.0,519.5,743.61,576.88
2018,10,24,10,0,867.0,70.0,1.5,19.5,550.0,781.84,601.07
2018,10,24,10,15,875.0,71.0,1.6,19.9,574.0,813.96,622.03
2018,10,24,10,30,883.0,72.0,1.7,20.3,598.0,843.22,640.99
2018,10,24,10,45,888.5,73.0,1.75,20.65,615.5,867.27,655.98
2018,10,24,11,0,894.0,74.0,1.8,21.0,633.0,888.02,668.8
2018,10,24,11,15,896.0,74.5,1.9,21.3,642.5,901.61,677.57
2018,10,24,11,30,898.0,75.0,2.0,21.6,652.0,911.61,684.11
2018,10,24,11,45,898.0,75.0,2.15,21.9,653.5,915.52,687.22
2018,10,24,12,0,898.0,75.0,2.3,22.2,655.0,915.75,687.99
2018,10,24,12,15,896.0,75.0,2.35,22.35,649.5,910.47,684.64
2018,10,24,12,30,894.0,75.0,2.4,22.5,644.0,901.54,679.02
2018,10,24,12,45,889.5,74.0,2.5,22.65,630.0,885.6,669.18
2018,10,24,13,0,885.0,73.0,2.6,22.8,616.0,866.21,657.07
2018,10,24,13,15,877.5,72.5,2.65,22.8,595.5,841.55,641.33
2018,10,24,13,30,870.0,72.0,2.7,22.8,575.0,813.82,623.46
2018,10,24,13,45,858.5,71.0,2.7,22.75,547.5,779.41,600.59
2018,10,24,14,0,847.0,70.0,2.7,22.7,520.0,742.55,575.85
2018,10,24,14,15,674.5,107.0,2.7,22.5,450.5,637.29,501.23
2018,10,24,14,30,502.0,144.0,2.7,22.3,381.0,526.36,416.95
2018,10,24,14,45,435.5,140.5,2.65,22.15,333.5,457.03,364.12
2018,10,24,15,0,369.0,137.0,2.6,22.0,286.0,392.01,313.29
2018,10,24,15,15,517.5,101.0,2.6,22.0,284.0,421.48,336.9
2018,10,24,15,30,666.0,65.0,2.6,22.0,282.0,431.07,342.71
2018,10,24,15,45,646.0,57.5,2.6,21.35,241.5,376.07,296.95
2018,10,24,16,0,626.0,50.0,2.6,20.7,201.0,323.49,251.49
2018,10,24,16,15,556.0,44.5,2.6,20.15,156.5,257.97,194.72
2018,10,24,16,30,486.0,39.0,2.6,19.6,112.0,198.07,141.81
2018,10,24,16,45,351.5,30.5,2.55,19.0,73.0,127.17,80.85
2018,10,24,17,0,217.0,22.0,2.5,18.4,34.0,66.72,0.0
2018,10,24,17,15,108.5,11.0,2.55,17.95,17.0,23.56,0.0
2018,10,24,17,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,40.0,5.0,1.2,13.1,5.0,0.0,0.0
2018,10,25,6,30,80.0,10.0,1.2,13.4,10.0,18.58,0.0
2018,10,25,6,45,100.5,16.0,1.15,13.65,21.5,37.37,0.0
2018,10,25,7,0,121.0,22.0,1.1,13.9,33.0,59.38,35.84
2018,10,25,7,15,81.0,35.0,1.1,14.4,44.5,64.71,45.9
2018,10,25,7,30,41.0,48.0,1.1,14.9,56.0,61.34,45.41
2018,10,25,7,45,20.5,67.5,1.15,15.4,71.5,75.59,58.26
2018,10,25,8,0,0.0,87.0,1.2,15.9,87.0,83.82,65.39
2018,10,25,8,15,2.0,105.0,1.15,16.5,105.5,102.65,80.98
2018,10,25,8,30,4.0,123.0,1.1,17.1,124.0,121.74,96.48
2018,10,25,8,45,20.0,143.5,1.1,17.75,152.0,152.26,121.29
2018,10,25,9,0,36.0,164.0,1.1,18.4,180.0,192.19,153.23
2018,10,25,9,15,69.0,188.0,1.1,19.05,221.5,242.64,193.27
2018,10,25,9,30,102.0,212.0,1.1,19.7,263.0,295.76,234.47
2018,10,25,9,45,177.0,221.0,1.1,20.35,315.5,376.96,297.19
2018,10,25,10,0,252.0,230.0,1.1,21.0,368.0,464.32,362.34
2018,10,25,10,15,499.5,175.0,1.05,21.6,465.0,626.33,483.1
2018,10,25,10,30,747.0,120.0,1.0,22.2,562.0,792.82,596.39
2018,10,25,10,45,827.0,97.0,1.0,22.8,599.5,847.53,628.69
2018,10,25,11,0,907.0,74.0,1.0,23.4,637.0,897.54,658.63
2018,10,25,11,15,910.5,74.5,0.95,23.8,647.5,912.58,665.34
2018,10,25,11,30,914.0,75.0,0.9,24.2,658.0,924.02,670.23
2018,10,25,11,45,914.5,75.0,0.9,24.6,660.0,928.43,671.67
2018,10,25,12,0,915.0,75.0,0.9,25.0,662.0,929.09,670.98
2018,10,25,12,15,912.5,75.5,0.95,25.2,656.5,923.87,668.17
2018,10,25,12,30,910.0,76.0,1.0,25.4,651.0,914.95,663.2
2018,10,25,12,45,904.0,76.5,1.05,25.6,637.5,899.28,654.02
2018,10,25,13,0,898.0,77.0,1.1,25.8,624.0,880.16,642.74
2018,10,25,13,15,890.5,76.0,1.25,25.85,603.0,854.65,629.06
2018,10,25,13,30,883.0,75.0,1.4,25.9,582.0,826.03,613.02
2018,10,25,13,45,872.5,74.0,1.5,25.95,554.5,792.09,592.49
2018,10,25,14,0,862.0,73.0,1.6,26.0,527.0,755.6,569.89
2018,10,25,14,15,847.5,71.0,1.75,25.8,493.0,712.66,543.28
2018,10,25,14,30,833.0,69.0,1.9,25.6,459.0,672.72,518.09
2018,10,25,14,45,811.5,66.5,2.0,25.45,419.5,620.87,482.26
2018,10,25,15,0,790.0,64.0,2.1,25.3,380.0,568.39,443.74
2018,10,25,15,15,759.0,61.5,2.1,25.3,336.5,510.25,398.92
2018,10,25,15,30,728.0,59.0,2.1,25.3,293.0,453.04,353.32
2018,10,25,15,45,681.0,54.5,2.2,24.25,246.5,387.5,301.29
2018,10,25,16,0,634.0,50.0,2.3,23.2,200.0,325.39,249.74
2018,10,25,16,15,560.0,44.5,2.35,22.2,155.0,258.3,192.78
2018,10,25,16,30,486.0,39.0,2.4,21.2,110.0,197.15,139.63
2018,10,25,16,45,350.0,30.5,2.45,20.25,71.5,126.2,78.46
2018,10,25,17,0,214.0,22.0,2.5,19.3,33.0,65.17,0.0
2018,10,25,17,15,107.0,11.0,2.55,18.7,16.5,23.22,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,6,15,41.0,4.5,0.95,13.65,4.5,0.0,0.0
2018,10,26,6,30,82.0,9.0,0.9,13.9,9.0,8.58,0.0
2018,10,26,6,45,229.0,19.0,0.8,14.15,36.0,62.37,0.0
2018,10,26,7,0,376.0,29.0,0.7,14.4,63.0,127.85,77.2
2018,10,26,7,15,431.5,38.0,0.7,14.9,99.5,176.69,126.45
2018,10,26,7,30,487.0,47.0,0.7,15.4,136.0,231.71,175.71
2018,10,26,7,45,508.0,56.5,0.65,15.85,173.0,279.14,218.33
2018,10,26,8,0,529.0,66.0,0.6,16.3,210.0,328.03,260.47
2018,10,26,8,15,454.5,92.5,0.6,16.95,232.0,344.76,275.62
2018,10,26,8,30,380.0,119.0,0.6,17.6,254.0,356.53,285.22
2018,10,26,8,45,406.5,131.0,0.55,18.2,291.0,404.87,322.34
2018,10,26,9,0,433.0,143.0,0.5,18.8,328.0,454.55,358.87
2018,10,26,9,15,450.5,154.0,0.45,19.4,361.5,497.94,389.43
2018,10,26,9,30,468.0,165.0,0.4,20.0,395.0,541.32,419.04
2018,10,26,9,45,496.0,168.5,0.4,20.55,426.5,584.01,448.24
2018,10,26,10,0,524.0,172.0,0.4,21.1,458.0,626.76,476.81
2018,10,26,10,15,521.0,182.0,0.4,21.6,477.0,651.09,491.57
2018,10,26,10,30,518.0,192.0,0.4,22.1,496.0,673.25,504.83
2018,10,26,10,45,535.5,192.5,0.35,22.6,515.0,700.22,521.05
2018,10,26,11,0,553.0,193.0,0.3,23.1,534.0,725.59,535.87
2018,10,26,11,15,580.5,187.0,0.35,23.5,550.0,750.63,552.39
2018,10,26,11,30,608.0,181.0,0.4,23.9,566.0,779.66,571.28
2018,10,26,11,45,623.5,176.0,0.4,24.3,572.0,791.16,577.35
2018,10,26,12,0,639.0,171.0,0.4,24.7,578.0,799.9,581.96
2018,10,26,12,15,724.0,139.5,0.5,24.95,596.5,838.47,608.06
2018,10,26,12,30,809.0,108.0,0.6,25.2,615.0,867.65,627.73
2018,10,26,12,45,834.0,96.5,0.65,25.45,609.5,866.3,627.19
2018,10,26,13,0,859.0,85.0,0.7,25.7,604.0,853.61,619.92
2018,10,26,13,15,824.5,92.0,0.8,25.8,576.5,822.3,601.92
2018,10,26,13,30,790.0,99.0,0.9,25.9,549.0,782.01,577.87
2018,10,26,13,45,762.5,99.5,0.95,26.0,516.5,738.34,550.45
2018,10,26,14,0,735.0,100.0,1.0,26.1,484.0,696.42,523.77
2018,10,26,14,15,744.5,89.5,1.05,26.0,456.5,662.24,502.35
2018,10,26,14,30,754.0,79.0,1.1,25.9,429.0,627.78,480.25
2018,10,26,14,45,739.0,75.0,1.15,25.8,393.0,581.66,447.81
2018,10,26,15,0,724.0,71.0,1.2,25.7,357.0,534.56,413.54
2018,10,26,15,15,663.0,72.5,1.2,25.7,311.0,469.12,363.74
2018,10,26,15,30,602.0,74.0,1.2,25.7,265.0,405.83,314.28
2018,10,26,15,45,590.5,64.5,1.25,24.95,227.0,357.45,275.62
2018,10,26,16,0,579.0,55.0,1.3,24.2,189.0,309.08,234.9
2018,10,26,16,15,501.5,48.0,1.35,23.35,145.0,240.67,177.91
2018,10,26,16,30,424.0,41.0,1.4,22.5,101.0,180.21,126.38
2018,10,26,16,45,295.0,31.0,1.4,21.65,65.0,113.19,68.55
2018,10,26,17,0,166.0,21.0,1.4,20.8,29.0,55.12,0.0
2018,10,26,17,15,83.0,10.5,1.5,20.35,14.5,19.77,0.0
2018,10,26,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.6,14.35,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.6,14.6,4.0,3.81,0.0
2018,10,27,6,45,44.0,17.5,1.65,14.9,21.5,24.06,0.0
2018,10,27,7,0,88.0,31.0,1.7,15.2,39.0,59.35,34.84
2018,10,27,7,15,253.5,42.0,1.7,15.6,83.5,128.19,92.27
2018,10,27,7,30,419.0,53.0,1.7,16.0,128.0,214.13,163.31
2018,10,27,7,45,331.0,65.5,1.7,16.45,135.5,214.94,169.58
2018,10,27,8,0,243.0,78.0,1.7,16.9,143.0,199.81,160.51
2018,10,27,8,15,185.5,108.5,1.65,17.45,163.5,218.28,176.54
2018,10,27,8,30,128.0,139.0,1.6,18.0,184.0,222.57,179.68
2018,10,27,8,45,216.0,150.0,1.55,18.5,237.0,301.86,243.96
2018,10,27,9,0,304.0,161.0,1.5,19.0,290.0,380.84,306.21
2018,10,27,9,15,351.0,169.0,1.55,19.5,330.5,434.92,347.6
2018,10,27,9,30,398.0,177.0,1.6,20.0,371.0,503.08,398.57
2018,10,27,9,45,476.0,170.0,1.6,20.5,417.0,569.65,447.85
2018,10,27,10,0,554.0,163.0,1.6,21.0,463.0,639.37,498.2
2018,10,27,10,15,661.0,137.5,1.6,21.4,511.0,720.66,555.61
2018,10,27,10,30,768.0,112.0,1.6,21.8,559.0,794.2,604.34
2018,10,27,10,45,755.0,120.0,1.65,22.25,570.5,812.32,614.74
2018,10,27,11,0,742.0,128.0,1.7,22.7,582.0,823.15,620.79
2018,10,27,11,15,714.0,140.5,1.75,22.95,583.0,822.31,619.57
2018,10,27,11,30,686.0,153.0,1.8,23.2,584.0,817.65,616.01
2018,10,27,11,45,734.5,137.0,1.8,23.5,600.0,846.21,634.55
2018,10,27,12,0,783.0,121.0,1.8,23.8,616.0,866.94,647.45
2018,10,27,12,15,785.5,118.0,1.9,23.9,611.0,862.63,645.25
2018,10,27,12,30,788.0,115.0,2.0,24.0,606.0,854.97,641.14
2018,10,27,12,45,789.5,111.0,2.1,24.1,593.5,841.95,633.48
2018,10,27,13,0,791.0,107.0,2.2,24.2,581.0,825.65,623.65
2018,10,27,13,15,756.5,114.0,2.25,24.15,555.0,788.15,599.16
2018,10,27,13,30,722.0,121.0,2.3,24.1,529.0,753.36,576.48
2018,10,27,13,45,730.5,111.5,2.4,24.0,506.5,728.37,560.91
2018,10,27,14,0,739.0,102.0,2.5,23.9,484.0,700.16,542.76
2018,10,27,14,15,602.0,126.0,2.55,23.7,423.5,601.22,471.08
2018,10,27,14,30,465.0,150.0,2.6,23.5,363.0,504.42,398.06
2018,10,27,14,45,422.0,143.0,2.7,23.3,323.5,448.47,356.07
2018,10,27,15,0,379.0,136.0,2.8,23.1,284.0,394.92,314.66
2018,10,27,15,15,341.5,123.5,2.8,23.1,245.0,341.23,271.99
2018,10,27,15,30,304.0,111.0,2.8,23.1,206.0,282.36,224.44
2018,10,27,15,45,247.5,97.5,2.8,22.25,167.0,225.73,178.32
2018,10,27,16,0,191.0,84.0,2.8,21.4,128.0,174.77,136.03
2018,10,27,16,15,154.0,66.5,2.75,20.75,96.5,131.88,99.65
2018,10,27,16,30,117.0,49.0,2.7,20.1,65.0,93.06,66.46
2018,10,27,16,45,76.5,32.5,2.6,19.5,41.5,58.93,35.09
2018,10,27,17,0,36.0,16.0,2.5,18.9,18.0,21.46,0.0
2018,10,27,17,15,18.0,8.0,2.55,18.45,9.0,7.63,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
