Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.05,14.5,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,206.0,19.0,2.15,15.25,33.0,52.46,0.0
2018,10,28,7,0,344.0,29.0,2.2,15.6,58.0,119.15,67.41
2018,10,28,7,15,447.5,36.0,2.25,16.0,99.0,178.24,126.54
2018,10,28,7,30,551.0,43.0,2.3,16.4,140.0,248.06,187.76
2018,10,28,7,45,412.0,63.0,2.4,16.85,147.5,246.64,194.27
2018,10,28,8,0,273.0,83.0,2.5,17.3,155.0,226.76,182.28
2018,10,28,8,15,204.0,111.5,2.55,17.75,171.0,231.09,187.21
2018,10,28,8,30,135.0,140.0,2.6,18.2,187.0,227.77,184.4
2018,10,28,8,45,202.5,151.5,2.65,18.6,231.5,286.77,232.91
2018,10,28,9,0,270.0,163.0,2.7,19.0,276.0,360.99,292.41
2018,10,28,9,15,465.5,137.0,2.75,19.35,353.5,487.71,393.76
2018,10,28,9,30,661.0,111.0,2.8,19.7,431.0,624.08,498.96
2018,10,28,9,45,751.0,94.5,2.8,20.05,480.0,694.02,548.9
2018,10,28,10,0,841.0,78.0,2.8,20.4,529.0,763.82,597.28
2018,10,28,10,15,849.5,79.5,2.9,20.65,553.0,795.94,618.72
2018,10,28,10,30,858.0,81.0,3.0,20.9,577.0,825.33,638.43
2018,10,28,10,45,862.0,82.5,3.05,21.1,593.5,847.94,653.18
2018,10,28,11,0,866.0,84.0,3.1,21.3,610.0,867.31,665.75
2018,10,28,11,15,869.0,84.0,3.15,21.4,619.0,880.68,674.5
2018,10,28,11,30,872.0,84.0,3.2,21.5,628.0,890.59,681.03
2018,10,28,11,45,871.5,84.0,3.25,21.6,629.5,893.83,683.09
2018,10,28,12,0,871.0,84.0,3.3,21.7,631.0,893.51,682.89
2018,10,28,12,15,789.0,108.0,3.4,21.7,600.0,852.39,654.96
2018,10,28,12,30,707.0,132.0,3.5,21.7,569.0,805.09,622.68
2018,10,28,12,45,779.5,108.5,3.55,21.7,580.5,828.37,640.23
2018,10,28,13,0,852.0,85.0,3.6,21.7,592.0,843.39,651.54
2018,10,28,13,15,715.0,118.5,3.65,21.6,534.0,760.62,593.47
2018,10,28,13,30,578.0,152.0,3.7,21.5,476.0,668.63,527.3
2018,10,28,13,45,516.5,160.0,3.75,21.35,438.5,606.46,481.41
2018,10,28,14,0,455.0,168.0,3.8,21.2,401.0,551.84,440.02
2018,10,28,14,15,295.0,177.0,3.75,20.95,324.0,417.47,335.0
2018,10,28,14,30,135.0,186.0,3.7,20.7,247.0,296.39,237.55
2018,10,28,14,45,188.5,167.5,3.7,20.45,244.5,304.85,246.1
2018,10,28,15,0,242.0,149.0,3.7,20.2,242.0,317.09,256.66
2018,10,28,15,15,265.5,130.5,3.7,20.2,221.5,297.74,240.86
2018,10,28,15,30,289.0,112.0,3.7,20.2,201.0,275.55,222.07
2018,10,28,15,45,271.0,95.0,3.6,19.5,168.0,233.29,186.55
2018,10,28,16,0,253.0,78.0,3.5,18.8,135.0,192.48,151.33
2018,10,28,16,15,243.0,61.0,3.4,18.4,105.0,161.93,123.35
2018,10,28,16,30,233.0,44.0,3.3,18.0,75.0,125.73,89.99
2018,10,28,16,45,197.0,32.0,3.15,17.6,50.5,90.53,52.92
2018,10,28,17,0,161.0,20.0,3.0,17.2,26.0,46.58,0.0
2018,10,28,17,15,80.5,10.0,2.95,16.8,13.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,15,11.0,2.0,2.65,12.8,2.0,0.0,0.0
2018,10,29,6,30,22.0,4.0,2.6,13.1,4.0,0.0,0.0
2018,10,29,6,45,77.0,16.5,2.55,13.4,22.0,28.49,0.0
2018,10,29,7,0,132.0,29.0,2.5,13.7,40.0,70.33,38.36
2018,10,29,7,15,240.0,41.5,2.5,14.05,77.0,123.71,88.94
2018,10,29,7,30,348.0,54.0,2.5,14.4,114.0,188.39,144.48
2018,10,29,7,45,382.5,65.5,2.45,14.75,150.0,234.79,186.47
2018,10,29,8,0,417.0,77.0,2.4,15.1,186.0,284.45,230.27
2018,10,29,8,15,348.0,101.5,2.45,15.35,203.5,299.86,245.11
2018,10,29,8,30,279.0,126.0,2.5,15.6,221.0,298.82,245.16
2018,10,29,8,45,287.5,143.5,2.55,15.85,252.5,336.95,276.48
2018,10,29,9,0,296.0,161.0,2.6,16.1,284.0,375.18,306.99
2018,10,29,9,15,285.0,179.0,2.7,16.35,306.0,400.62,326.54
2018,10,29,9,30,274.0,197.0,2.8,16.6,328.0,424.39,344.4
2018,10,29,9,45,275.5,211.0,2.9,16.85,350.0,451.35,364.76
2018,10,29,10,0,277.0,225.0,3.0,17.1,372.0,477.53,384.24
2018,10,29,10,15,338.5,222.0,3.0,17.3,410.5,532.04,426.67
2018,10,29,10,30,400.0,219.0,3.0,17.5,449.0,601.39,479.15
2018,10,29,10,45,465.0,207.0,3.0,17.75,482.0,652.82,517.82
2018,10,29,11,0,530.0,195.0,3.0,18.0,515.0,704.36,556.12
2018,10,29,11,15,599.0,175.0,3.0,18.2,542.0,755.49,593.86
2018,10,29,11,30,668.0,155.0,3.0,18.4,569.0,800.63,625.35
2018,10,29,11,45,755.0,126.5,3.0,18.6,596.0,848.87,658.66
2018,10,29,12,0,842.0,98.0,3.0,18.8,623.0,889.66,686.4
2018,10,29,12,15,879.5,85.5,2.95,19.1,629.5,897.38,690.45
2018,10,29,12,30,917.0,73.0,2.9,19.4,636.0,908.61,697.33
2018,10,29,12,45,838.5,96.5,2.85,19.7,602.5,864.18,665.63
2018,10,29,13,0,760.0,120.0,2.8,20.0,569.0,814.24,630.4
2018,10,29,13,15,822.5,97.0,2.75,20.2,567.5,820.54,635.19
2018,10,29,13,30,885.0,74.0,2.7,20.4,566.0,817.86,633.3
2018,10,29,13,45,875.5,72.5,2.65,20.6,538.5,784.23,609.66
2018,10,29,14,0,866.0,71.0,2.6,20.8,511.0,747.99,584.33
2018,10,29,14,15,849.5,69.0,2.6,20.8,476.5,703.71,553.69
2018,10,29,14,30,833.0,67.0,2.6,20.8,442.0,662.58,525.0
2018,10,29,14,45,810.5,64.0,2.65,20.85,402.0,609.84,485.93
2018,10,29,15,0,788.0,61.0,2.7,20.9,362.0,556.57,444.73
2018,10,29,15,15,755.0,58.5,2.7,20.9,319.0,497.89,397.92
2018,10,29,15,30,722.0,56.0,2.7,20.9,276.0,440.36,350.49
2018,10,29,15,45,674.0,51.5,2.7,20.4,230.5,375.28,296.23
2018,10,29,16,0,626.0,47.0,2.7,19.9,185.0,313.76,243.01
2018,10,29,16,15,546.0,42.0,2.7,19.1,141.0,246.62,184.71
2018,10,29,16,30,466.0,37.0,2.7,18.3,97.0,185.87,130.77
2018,10,29,16,45,325.5,28.0,2.7,17.5,61.5,114.79,63.32
2018,10,29,17,0,185.0,19.0,2.7,16.7,26.0,49.45,0.0
2018,10,29,17,15,92.5,9.5,2.8,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.15,12.35,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.2,12.6,7.0,0.0,0.0
2018,10,30,6,45,235.0,18.0,3.25,12.85,32.0,55.86,0.0
2018,10,30,7,0,390.0,27.0,3.3,13.1,57.0,125.38,64.07
2018,10,30,7,15,497.5,33.5,3.5,13.65,99.5,186.24,131.86
2018,10,30,7,30,605.0,40.0,3.7,14.2,142.0,259.67,197.57
2018,10,30,7,45,665.5,44.0,3.85,14.75,188.5,322.89,255.27
2018,10,30,8,0,726.0,48.0,4.0,15.3,235.0,391.27,315.94
2018,10,30,8,15,763.5,51.5,4.05,15.9,280.5,452.36,368.96
2018,10,30,8,30,801.0,55.0,4.1,16.5,326.0,515.41,421.65
2018,10,30,8,45,828.0,57.0,4.2,17.1,368.5,568.04,464.61
2018,10,30,9,0,855.0,59.0,4.3,17.7,411.0,624.25,508.94
2018,10,30,9,15,872.5,61.0,4.2,18.2,448.5,673.77,545.26
2018,10,30,9,30,890.0,63.0,4.1,18.7,486.0,721.94,578.72
2018,10,30,9,45,901.5,64.5,4.05,19.2,517.0,763.31,606.65
2018,10,30,10,0,913.0,66.0,4.0,19.7,548.0,802.32,632.44
2018,10,30,10,15,921.0,67.0,3.95,20.1,572.5,835.28,653.77
2018,10,30,10,30,929.0,68.0,3.9,20.5,597.0,865.24,672.78
2018,10,30,10,45,935.5,68.5,3.85,20.9,615.0,890.12,688.08
2018,10,30,11,0,942.0,69.0,3.8,21.3,633.0,911.58,700.97
2018,10,30,11,15,945.5,69.0,3.75,21.6,643.0,926.23,709.42
2018,10,30,11,30,949.0,69.0,3.7,21.9,653.0,937.14,715.41
2018,10,30,11,45,950.5,68.5,3.65,22.15,655.0,941.85,717.39
2018,10,30,12,0,952.0,68.0,3.6,22.4,657.0,942.69,716.92
2018,10,30,12,15,949.0,68.5,3.55,22.55,651.0,936.84,712.32
2018,10,30,12,30,946.0,69.0,3.5,22.7,645.0,927.19,705.32
2018,10,30,12,45,940.0,69.5,3.5,22.85,631.5,911.16,694.42
2018,10,30,13,0,934.0,70.0,3.5,23.0,618.0,891.58,681.21
2018,10,30,13,15,928.0,69.5,3.45,23.05,597.5,867.34,664.83
2018,10,30,13,30,922.0,69.0,3.4,23.1,577.0,839.82,646.21
2018,10,30,13,45,863.5,79.5,3.4,23.15,536.5,781.12,605.67
2018,10,30,14,0,805.0,90.0,3.4,23.2,496.0,728.02,568.8
2018,10,30,14,15,787.5,85.5,3.35,23.1,460.0,681.77,536.5
2018,10,30,14,30,770.0,81.0,3.3,23.0,424.0,634.13,502.34
2018,10,30,14,45,795.0,69.5,3.25,22.95,396.0,604.63,480.17
2018,10,30,15,0,820.0,58.0,3.2,22.9,368.0,570.45,453.43
2018,10,30,15,15,751.0,58.5,3.2,22.9,316.0,494.11,392.99
2018,10,30,15,30,682.0,59.0,3.2,22.9,264.0,422.17,334.51
2018,10,30,15,45,626.5,53.5,3.0,22.1,217.5,354.74,278.72
2018,10,30,16,0,571.0,48.0,2.8,21.3,171.0,293.64,226.31
2018,10,30,16,15,533.0,41.5,2.7,20.35,134.0,240.7,179.04
2018,10,30,16,30,495.0,35.0,2.6,19.4,97.0,191.27,133.0
2018,10,30,16,45,349.0,26.5,2.45,18.45,61.0,117.4,60.58
2018,10,30,17,0,203.0,18.0,2.3,17.5,25.0,51.24,0.0
2018,10,30,17,15,101.5,9.0,2.4,17.1,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.8,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,163.5,17.0,1.65,13.8,25.5,42.96,0.0
2018,10,31,7,0,256.0,26.0,1.6,14.1,45.0,93.59,43.54
2018,10,31,7,15,349.5,35.5,1.7,14.8,81.5,148.75,104.67
2018,10,31,7,30,443.0,45.0,1.8,15.5,118.0,211.76,160.06
2018,10,31,7,45,510.0,53.0,1.95,16.15,162.5,272.75,213.84
2018,10,31,8,0,577.0,61.0,2.1,16.8,207.0,340.19,271.92
2018,10,31,8,15,604.5,66.5,2.2,17.25,245.0,391.01,315.74
2018,10,31,8,30,632.0,72.0,2.3,17.7,283.0,443.18,359.19
2018,10,31,8,45,596.5,91.5,2.4,18.15,311.5,474.99,384.8
2018,10,31,9,0,561.0,111.0,2.5,18.6,340.0,501.47,405.18
2018,10,31,9,15,708.0,87.0,2.55,19.1,403.0,598.24,480.63
2018,10,31,9,30,855.0,63.0,2.6,19.6,466.0,694.99,551.37
2018,10,31,9,45,856.0,69.0,2.65,20.05,495.0,732.65,576.31
2018,10,31,10,0,857.0,75.0,2.7,20.5,524.0,767.38,599.28
2018,10,31,10,15,788.0,98.0,2.75,20.95,525.5,768.77,598.29
2018,10,31,10,30,719.0,121.0,2.8,21.4,527.0,761.14,591.26
2018,10,31,10,45,723.5,124.0,2.85,21.9,543.5,783.52,605.7
2018,10,31,11,0,728.0,127.0,2.9,22.4,560.0,803.15,617.94
2018,10,31,11,15,708.5,136.5,2.9,22.75,563.5,806.34,618.76
2018,10,31,11,30,689.0,146.0,2.9,23.1,567.0,806.04,617.4
2018,10,31,11,45,755.5,124.5,2.9,23.5,587.5,843.42,642.34
2018,10,31,12,0,822.0,103.0,2.9,23.9,608.0,873.62,661.86
2018,10,31,12,15,733.0,130.5,2.85,24.1,577.5,827.46,629.06
2018,10,31,12,30,644.0,158.0,2.8,24.3,547.0,774.19,591.76
2018,10,31,12,45,656.0,149.0,2.75,24.5,538.0,766.31,586.3
2018,10,31,13,0,668.0,140.0,2.7,24.7,529.0,755.26,578.39
2018,10,31,13,15,683.5,129.5,2.7,24.8,515.0,742.19,569.69
2018,10,31,13,30,699.0,119.0,2.7,24.9,501.0,725.66,558.62
2018,10,31,13,45,593.5,140.0,2.7,25.0,453.0,646.58,501.81
2018,10,31,14,0,488.0,161.0,2.7,25.1,405.0,566.07,441.7
2018,10,31,14,15,433.5,160.5,2.7,25.0,366.0,508.54,399.0
2018,10,31,14,30,379.0,160.0,2.7,24.9,327.0,453.37,357.14
2018,10,31,14,45,393.5,142.0,2.65,24.85,301.5,425.98,336.77
2018,10,31,15,0,408.0,124.0,2.6,24.8,276.0,396.19,313.77
2018,10,31,15,15,416.0,106.5,2.6,24.8,245.5,360.94,285.72
2018,10,31,15,30,424.0,89.0,2.6,24.8,215.0,323.87,255.2
2018,10,31,15,45,399.0,77.0,2.25,24.1,179.5,276.57,215.75
2018,10,31,16,0,374.0,65.0,1.9,23.4,144.0,231.2,176.79
2018,10,31,16,15,314.0,53.0,1.85,22.5,108.0,176.18,130.22
2018,10,31,16,30,254.0,41.0,1.8,21.6,72.0,127.77,88.31
2018,10,31,16,45,187.5,28.0,1.7,20.75,45.5,81.22,38.27
2018,10,31,17,0,121.0,15.0,1.6,19.9,19.0,34.44,0.0
2018,10,31,17,15,60.5,7.5,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,118.0,16.5,1.4,15.7,21.5,34.9,0.0
2018,11,1,7,0,174.0,26.0,1.4,15.9,38.0,74.39,30.13
2018,11,1,7,15,214.5,40.5,1.55,16.45,67.0,115.33,80.77
2018,11,1,7,30,255.0,55.0,1.7,17.0,96.0,157.55,118.89
2018,11,1,7,45,304.5,68.0,1.8,17.55,132.5,206.02,161.2
2018,11,1,8,0,354.0,81.0,1.9,18.1,169.0,259.55,207.1
2018,11,1,8,15,390.5,92.0,1.95,18.55,206.5,308.97,248.88
2018,11,1,8,30,427.0,103.0,2.0,19.0,244.0,361.29,291.87
2018,11,1,8,45,443.5,115.5,2.0,19.5,279.0,405.97,327.41
2018,11,1,9,0,460.0,128.0,2.0,20.0,314.0,450.99,362.16
2018,11,1,9,15,490.0,134.5,2.05,20.6,349.0,498.4,398.06
2018,11,1,9,30,520.0,141.0,2.1,21.2,384.0,546.65,433.7
2018,11,1,9,45,519.5,152.0,2.1,21.75,408.5,577.65,455.17
2018,11,1,10,0,519.0,163.0,2.1,22.3,433.0,606.82,474.93
2018,11,1,10,15,556.5,160.5,2.1,22.85,462.0,649.27,504.86
2018,11,1,10,30,594.0,158.0,2.1,23.4,491.0,697.26,537.9
2018,11,1,10,45,713.0,124.5,2.15,23.95,536.5,773.54,590.17
2018,11,1,11,0,832.0,91.0,2.2,24.5,582.0,845.37,637.47
2018,11,1,11,15,808.0,101.0,2.2,24.95,584.0,846.5,636.0
2018,11,1,11,30,784.0,111.0,2.2,25.4,586.0,843.6,632.61
2018,11,1,11,45,702.5,139.5,2.2,25.8,566.5,812.01,610.02
2018,11,1,12,0,621.0,168.0,2.2,26.2,547.0,771.45,581.55
2018,11,1,12,15,585.5,178.5,2.15,26.5,533.0,748.57,564.82
2018,11,1,12,30,550.0,189.0,2.1,26.8,519.0,718.97,542.98
2018,11,1,12,45,682.0,143.0,2.05,27.1,543.0,780.57,586.27
2018,11,1,13,0,814.0,97.0,2.0,27.4,567.0,824.14,614.75
2018,11,1,13,15,834.0,87.0,2.0,27.55,553.5,812.4,606.75
2018,11,1,13,30,854.0,77.0,2.0,27.7,540.0,790.11,592.19
2018,11,1,13,45,810.0,81.5,1.95,27.85,503.0,743.72,560.76
2018,11,1,14,0,766.0,86.0,1.9,28.0,466.0,690.42,524.4
2018,11,1,14,15,766.0,78.5,1.85,27.95,436.0,654.69,500.47
2018,11,1,14,30,766.0,71.0,1.8,27.9,406.0,616.38,474.1
2018,11,1,14,45,655.0,84.5,1.8,27.8,352.5,531.72,411.39
2018,11,1,15,0,544.0,98.0,1.8,27.7,299.0,451.19,350.5
2018,11,1,15,15,585.5,80.5,1.8,27.7,272.5,427.82,332.19
2018,11,1,15,30,627.0,63.0,1.8,27.7,246.0,398.66,307.76
2018,11,1,15,45,525.0,62.0,1.7,26.5,197.5,318.66,244.52
2018,11,1,16,0,423.0,61.0,1.6,25.3,149.0,247.66,187.1
2018,11,1,16,15,362.5,50.0,1.65,24.4,111.5,190.35,138.98
2018,11,1,16,30,302.0,39.0,1.7,23.5,74.0,139.39,94.75
2018,11,1,16,45,216.0,27.5,1.75,22.55,46.5,86.28,36.02
2018,11,1,17,0,130.0,16.0,1.8,21.6,19.0,36.71,0.0
2018,11,1,17,15,65.0,8.0,1.8,21.15,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.8,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.5,17.0,0.95,15.05,25.5,43.56,0.0
2018,11,2,7,0,293.0,27.0,0.9,15.2,46.0,100.4,34.68
2018,11,2,7,15,408.0,34.0,0.95,15.6,85.0,162.52,111.94
2018,11,2,7,30,523.0,41.0,1.0,16.0,124.0,232.9,173.6
2018,11,2,7,45,592.5,46.0,1.05,16.45,169.0,293.42,227.17
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,362.68,286.48
2018,11,2,8,15,705.5,54.5,1.05,17.4,258.5,423.2,336.95
2018,11,2,8,30,749.0,58.0,1.0,17.9,303.0,486.34,387.35
2018,11,2,8,45,778.5,60.5,0.95,18.45,344.5,542.25,430.14
2018,11,2,9,0,808.0,63.0,0.9,19.0,386.0,598.62,471.48
2018,11,2,9,15,827.5,65.0,0.95,19.7,422.5,647.72,506.5
2018,11,2,9,30,847.0,67.0,1.0,20.4,459.0,690.58,534.57
2018,11,2,9,45,860.0,69.0,1.0,21.1,490.0,731.96,560.54
2018,11,2,10,0,873.0,71.0,1.0,21.8,521.0,771.23,584.54
2018,11,2,10,15,882.5,72.5,1.05,22.35,545.5,804.72,605.26
2018,11,2,10,30,892.0,74.0,1.1,22.9,570.0,835.44,624.0
2018,11,2,10,45,897.0,75.0,1.2,23.4,587.0,858.76,638.58
2018,11,2,11,0,902.0,76.0,1.3,23.9,604.0,878.77,651.07
2018,11,2,11,15,905.0,76.5,1.4,24.2,614.0,893.01,660.34
2018,11,2,11,30,908.0,77.0,1.5,24.5,624.0,903.68,667.41
2018,11,2,11,45,909.0,77.5,1.6,24.85,626.5,908.94,670.95
2018,11,2,12,0,910.0,78.0,1.7,25.2,629.0,910.51,672.22
2018,11,2,12,15,899.0,80.0,1.8,25.25,620.0,899.57,666.16
2018,11,2,12,30,888.0,82.0,1.9,25.3,611.0,885.12,657.94
2018,11,2,12,45,852.5,89.0,2.0,25.4,587.5,859.29,641.98
2018,11,2,13,0,817.0,96.0,2.1,25.5,564.0,823.59,619.29
2018,11,2,13,15,806.0,95.5,2.1,25.4,543.5,797.29,602.56
2018,11,2,13,30,795.0,95.0,2.1,25.3,523.0,768.32,583.84
2018,11,2,13,45,827.5,83.0,2.1,25.2,508.0,757.33,577.6
2018,11,2,14,0,860.0,71.0,2.1,25.1,493.0,735.61,563.73
2018,11,2,14,15,798.5,79.0,2.05,25.05,449.5,676.84,523.07
2018,11,2,14,30,737.0,87.0,2.0,25.0,406.0,616.38,479.67
2018,11,2,14,45,674.5,87.0,2.0,24.9,358.5,545.76,427.35
2018,11,2,15,0,612.0,87.0,2.0,24.8,311.0,478.21,375.95
2018,11,2,15,15,665.0,71.0,2.0,24.8,286.5,459.24,360.41
2018,11,2,15,30,718.0,55.0,2.0,24.8,262.0,431.59,336.46
2018,11,2,15,45,616.5,54.0,1.85,24.05,210.0,349.36,269.99
2018,11,2,16,0,515.0,53.0,1.7,23.3,158.0,274.53,208.22
2018,11,2,16,15,398.0,47.0,1.8,22.4,115.5,198.68,145.64
2018,11,2,16,30,281.0,41.0,1.9,21.5,73.0,135.11,92.18
2018,11,2,16,45,181.5,27.0,1.95,20.65,44.0,77.34,27.54
2018,11,2,17,0,82.0,13.0,2.0,19.8,15.0,25.83,0.0
2018,11,2,17,15,41.0,6.5,2.15,19.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.75,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.7,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.5,15.5,1.65,14.85,26.0,48.83,0.0
2018,11,3,7,0,359.0,24.0,1.6,15.1,47.0,111.18,29.11
2018,11,3,7,15,474.0,30.5,1.75,15.9,87.5,173.81,118.12
2018,11,3,7,30,589.0,37.0,1.9,16.7,128.0,247.47,183.68
2018,11,3,7,45,652.5,41.0,2.05,17.45,173.0,310.28,239.95
2018,11,3,8,0,716.0,45.0,2.2,18.2,218.0,378.58,299.28
2018,11,3,8,15,755.5,48.0,2.3,18.75,262.5,438.98,350.96
2018,11,3,8,30,795.0,51.0,2.4,19.3,307.0,498.08,399.89
2018,11,3,8,45,822.0,53.0,2.5,19.9,349.0,553.34,444.04
2018,11,3,9,0,849.0,55.0,2.6,20.5,391.0,608.8,486.83
2018,11,3,9,15,867.5,57.0,2.65,21.1,428.0,658.35,522.94
2018,11,3,9,30,886.0,59.0,2.7,21.7,465.0,706.67,555.98
2018,11,3,9,45,898.5,60.5,2.7,22.3,496.5,748.33,583.33
2018,11,3,10,0,911.0,62.0,2.7,22.9,528.0,787.73,608.63
2018,11,3,10,15,920.0,63.5,2.75,23.4,553.0,821.81,630.41
2018,11,3,10,30,929.0,65.0,2.8,23.9,578.0,852.96,650.0
2018,11,3,10,45,895.0,76.5,2.8,24.45,583.0,856.77,650.23
2018,11,3,11,0,861.0,88.0,2.8,25.0,588.0,862.87,652.39
2018,11,3,11,15,823.5,100.5,2.8,25.35,585.5,855.65,646.04
2018,11,3,11,30,786.0,113.0,2.8,25.7,583.0,843.9,636.86
2018,11,3,11,45,796.0,111.5,2.75,26.05,588.5,854.42,642.79
2018,11,3,12,0,806.0,110.0,2.7,26.4,594.0,861.64,646.39
2018,11,3,12,15,729.5,130.0,2.7,26.6,565.0,818.64,616.58
2018,11,3,12,30,653.0,150.0,2.7,26.8,536.0,768.58,582.13
2018,11,3,12,45,564.0,172.0,2.65,27.0,500.0,702.09,534.96
2018,11,3,13,0,475.0,194.0,2.6,27.2,464.0,642.4,490.69
2018,11,3,13,15,498.5,177.0,2.55,27.2,451.5,632.42,484.88
2018,11,3,13,30,522.0,160.0,2.5,27.2,439.0,619.34,476.46
2018,11,3,13,45,590.0,137.5,2.45,27.25,437.0,637.15,490.6
2018,11,3,14,0,658.0,115.0,2.4,27.3,435.0,643.38,496.12
2018,11,3,14,15,545.5,129.5,2.4,27.1,382.5,550.46,427.57
2018,11,3,14,30,433.0,144.0,2.4,26.9,330.0,469.94,366.96
2018,11,3,14,45,403.5,132.5,2.35,26.7,293.0,419.68,329.23
2018,11,3,15,0,374.0,121.0,2.3,26.5,256.0,370.77,291.52
2018,11,3,15,15,317.0,110.5,2.3,26.5,215.0,309.74,243.28
2018,11,3,15,30,260.0,100.0,2.3,26.5,174.0,245.39,191.71
2018,11,3,15,45,262.5,84.0,2.1,24.95,147.5,215.13,166.99
2018,11,3,16,0,265.0,68.0,1.9,23.4,121.0,190.88,145.65
2018,11,3,16,15,232.0,53.0,1.9,22.4,90.5,147.94,108.79
2018,11,3,16,30,199.0,38.0,1.9,21.4,60.0,108.64,73.52
2018,11,3,16,45,159.0,26.0,1.85,20.35,38.0,70.6,19.33
2018,11,3,17,0,119.0,14.0,1.8,19.3,16.0,32.71,0.0
2018,11,3,17,15,59.5,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,1.9,12.35,15.0,20.59,0.0
2018,11,4,7,0,121.0,23.0,1.9,12.5,30.0,57.65,7.18
2018,11,4,7,15,200.5,36.5,1.9,13.05,61.0,106.69,73.62
2018,11,4,7,30,280.0,50.0,1.9,13.6,92.0,159.49,120.8
2018,11,4,7,45,311.0,64.0,1.9,14.15,125.5,203.02,160.18
2018,11,4,8,0,342.0,78.0,1.9,14.7,159.0,249.57,201.23
2018,11,4,8,15,390.5,87.5,1.8,15.2,198.0,302.21,246.13
2018,11,4,8,30,439.0,97.0,1.7,15.7,237.0,358.94,293.04
2018,11,4,8,45,471.5,106.0,1.65,16.2,274.5,409.33,333.59
2018,11,4,9,0,504.0,115.0,1.6,16.7,312.0,461.43,374.21
2018,11,4,9,15,503.5,128.0,1.55,17.35,341.0,497.36,400.6
2018,11,4,9,30,503.0,141.0,1.5,18.0,370.0,531.68,425.0
2018,11,4,9,45,543.5,141.0,1.5,18.65,403.5,579.79,460.06
2018,11,4,10,0,584.0,141.0,1.5,19.3,437.0,634.19,498.59
2018,11,4,10,15,713.5,116.0,1.5,19.7,495.0,726.72,564.1
2018,11,4,10,30,843.0,91.0,1.5,20.1,553.0,817.99,625.14
2018,11,4,10,45,891.0,82.5,1.55,20.55,584.5,858.54,650.56
2018,11,4,11,0,939.0,74.0,1.6,21.0,616.0,903.9,679.52
2018,11,4,11,15,859.5,96.5,1.7,21.25,599.0,880.39,663.29
2018,11,4,11,30,780.0,119.0,1.8,21.5,582.0,843.51,638.7
2018,11,4,11,45,818.0,109.5,1.9,21.8,596.5,869.69,657.02
2018,11,4,12,0,856.0,100.0,2.0,22.1,611.0,892.31,672.31
2018,11,4,12,15,879.0,92.5,2.15,22.15,613.0,900.17,678.91
2018,11,4,12,30,902.0,85.0,2.3,22.2,615.0,896.74,678.09
2018,11,4,12,45,837.0,96.0,2.45,22.25,579.0,850.31,647.92
2018,11,4,13,0,772.0,107.0,2.6,22.3,543.0,794.5,610.98
2018,11,4,13,15,795.5,98.0,2.7,22.3,533.0,787.84,608.09
2018,11,4,13,30,819.0,89.0,2.8,22.3,523.0,776.96,601.86
2018,11,4,13,45,830.0,83.0,2.9,22.25,503.0,755.6,588.31
2018,11,4,14,0,841.0,77.0,3.0,22.2,483.0,730.59,572.08
2018,11,4,14,15,737.0,89.5,3.05,22.05,427.0,644.81,510.92
2018,11,4,14,30,633.0,102.0,3.1,21.9,371.0,560.99,447.61
2018,11,4,14,45,645.0,90.5,3.15,21.75,342.5,528.6,423.41
2018,11,4,15,0,657.0,79.0,3.2,21.6,314.0,493.24,395.68
2018,11,4,15,15,610.5,74.0,3.2,21.6,270.5,430.84,345.21
2018,11,4,15,30,564.0,69.0,3.2,21.6,227.0,371.28,295.75
2018,11,4,15,45,514.0,62.5,3.2,20.65,187.0,311.78,246.0
2018,11,4,16,0,464.0,56.0,3.2,19.7,147.0,256.34,198.06
2018,11,4,16,15,374.5,46.5,3.2,18.95,107.0,189.14,140.39
2018,11,4,16,30,285.0,37.0,3.2,18.2,67.0,131.37,89.17
2018,11,4,16,45,178.0,24.0,3.2,17.45,39.5,71.86,12.8
2018,11,4,17,0,71.0,11.0,3.2,16.7,12.0,21.97,0.0
2018,11,4,17,15,35.5,5.5,3.25,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.2,12.95,18.5,31.03,0.0
2018,11,5,7,0,254.0,23.0,2.2,13.2,37.0,85.46,0.31
2018,11,5,7,15,396.0,30.0,2.25,13.65,76.5,153.48,103.45
2018,11,5,7,30,538.0,37.0,2.3,14.1,116.0,228.67,170.84
2018,11,5,7,45,607.5,40.5,2.35,14.6,159.5,290.23,226.69
2018,11,5,8,0,677.0,44.0,2.4,15.1,203.0,357.84,286.38
2018,11,5,8,15,720.0,47.0,2.4,15.65,246.5,417.67,338.29
2018,11,5,8,30,763.0,50.0,2.4,16.2,290.0,480.08,390.35
2018,11,5,8,45,793.0,52.0,2.4,16.75,331.5,531.9,432.45
2018,11,5,9,0,823.0,54.0,2.4,17.3,373.0,587.75,476.02
2018,11,5,9,15,840.5,56.5,2.4,18.0,409.0,636.0,511.64
2018,11,5,9,30,858.0,59.0,2.4,18.7,445.0,683.03,543.86
2018,11,5,9,45,867.0,62.5,2.4,19.35,475.5,723.46,570.68
2018,11,5,10,0,876.0,66.0,2.4,20.0,506.0,761.52,595.34
2018,11,5,10,15,886.5,67.0,2.4,20.45,531.0,795.1,616.93
2018,11,5,10,30,897.0,68.0,2.4,20.9,556.0,825.97,636.42
2018,11,5,10,45,903.5,68.5,2.35,21.35,573.0,849.92,650.58
2018,11,5,11,0,910.0,69.0,2.3,21.8,590.0,870.63,662.46
2018,11,5,11,15,913.5,69.5,2.25,22.1,600.0,885.33,670.64
2018,11,5,11,30,917.0,70.0,2.2,22.4,610.0,896.46,676.51
2018,11,5,11,45,918.5,70.5,2.2,22.65,613.0,902.19,679.46
2018,11,5,12,0,920.0,71.0,2.2,22.9,616.0,904.22,680.11
2018,11,5,12,15,918.5,70.5,2.2,23.05,610.0,898.67,676.1
2018,11,5,12,30,917.0,70.0,2.2,23.2,604.0,889.44,669.84
2018,11,5,12,45,913.5,69.5,2.25,23.3,591.5,874.87,660.7
2018,11,5,13,0,910.0,69.0,2.3,23.4,579.0,856.81,649.29
2018,11,5,13,15,902.5,68.5,2.35,23.4,558.5,832.07,633.57
2018,11,5,13,30,895.0,68.0,2.4,23.4,538.0,804.24,615.7
2018,11,5,13,45,883.5,66.5,2.4,23.4,510.5,769.18,592.3
2018,11,5,14,0,872.0,65.0,2.4,23.4,483.0,731.64,566.99
2018,11,5,14,15,855.5,64.0,2.45,23.25,449.5,688.95,538.26
2018,11,5,14,30,839.0,63.0,2.5,23.1,416.0,644.64,507.82
2018,11,5,14,45,814.5,61.0,2.5,22.95,377.0,597.07,472.12
2018,11,5,15,0,790.0,59.0,2.5,22.8,338.0,544.36,431.37
2018,11,5,15,15,754.5,56.0,2.5,22.8,295.0,484.5,383.58
2018,11,5,15,30,719.0,53.0,2.5,22.8,252.0,426.02,335.29
2018,11,5,15,45,663.5,49.0,2.4,21.8,207.0,359.38,280.08
2018,11,5,16,0,608.0,45.0,2.3,20.8,162.0,296.94,226.41
2018,11,5,16,15,513.5,39.0,2.3,19.85,119.0,226.8,166.09
2018,11,5,16,30,419.0,33.0,2.3,18.9,76.0,164.07,109.12
2018,11,5,16,45,257.5,22.0,2.35,17.95,44.0,86.49,5.6
2018,11,5,17,0,96.0,11.0,2.4,17.0,12.0,25.92,0.0
2018,11,5,17,15,48.0,5.5,2.4,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.55,18.5,31.51,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.7,37.0,86.11,0.0
2018,11,6,7,15,411.0,30.5,1.75,12.4,77.5,157.47,105.11
2018,11,6,7,30,560.0,38.0,1.8,13.1,118.0,235.79,175.9
2018,11,6,7,45,630.5,42.5,1.85,13.8,163.5,300.05,233.95
2018,11,6,8,0,701.0,47.0,1.9,14.5,209.0,370.43,295.61
2018,11,6,8,15,744.5,50.5,2.0,15.05,254.0,432.31,349.22
2018,11,6,8,30,788.0,54.0,2.1,15.6,299.0,496.74,402.94
2018,11,6,8,45,815.0,56.5,2.2,16.2,340.5,552.49,448.04
2018,11,6,9,0,842.0,59.0,2.3,16.8,382.0,604.08,488.58
2018,11,6,9,15,860.5,61.5,2.25,17.3,419.0,653.68,525.51
2018,11,6,9,30,879.0,64.0,2.2,17.8,456.0,702.07,558.61
2018,11,6,9,45,891.5,65.5,2.15,18.35,487.0,743.28,585.62
2018,11,6,10,0,904.0,67.0,2.1,18.9,518.0,782.26,610.53
2018,11,6,10,15,914.0,68.0,2.05,19.4,543.0,816.16,631.53
2018,11,6,10,30,924.0,69.0,2.0,19.9,568.0,847.21,650.3
2018,11,6,10,45,930.5,70.0,2.0,20.4,586.0,872.29,665.24
2018,11,6,11,0,937.0,71.0,2.0,20.9,604.0,894.01,677.9
2018,11,6,11,15,940.5,71.5,2.0,21.35,614.0,909.03,686.19
2018,11,6,11,30,944.0,72.0,2.0,21.8,624.0,920.37,692.15
2018,11,6,11,45,945.5,71.5,2.0,22.25,626.0,924.98,693.76
2018,11,6,12,0,947.0,71.0,2.0,22.7,628.0,925.79,693.05
2018,11,6,12,15,943.5,71.5,2.05,22.95,622.0,919.63,688.94
2018,11,6,12,30,940.0,72.0,2.1,23.2,616.0,909.72,682.53
2018,11,6,12,45,932.0,72.5,2.1,23.5,601.5,892.29,670.58
2018,11,6,13,0,924.0,73.0,2.1,23.8,587.0,871.41,656.47
2018,11,6,13,15,916.5,72.0,2.1,23.9,566.0,845.83,639.76
2018,11,6,13,30,909.0,71.0,2.1,24.0,545.0,817.12,620.92
2018,11,6,13,45,897.5,69.5,2.05,24.1,517.0,781.75,597.01
2018,11,6,14,0,886.0,68.0,2.0,24.2,489.0,743.87,571.24
2018,11,6,14,15,869.0,66.0,2.0,24.1,454.5,699.21,541.19
2018,11,6,14,30,852.0,64.0,2.0,24.0,420.0,652.92,509.51
2018,11,6,14,45,829.0,61.0,1.95,23.95,380.0,604.65,473.31
2018,11,6,15,0,806.0,58.0,1.9,23.9,340.0,551.1,432.15
2018,11,6,15,15,770.0,55.0,1.9,23.9,296.5,490.37,384.36
2018,11,6,15,30,734.0,52.0,1.9,23.9,253.0,431.03,335.98
2018,11,6,15,45,679.5,47.5,1.7,22.5,207.5,363.68,280.98
2018,11,6,16,0,625.0,43.0,1.5,21.1,162.0,300.46,227.27
2018,11,6,16,15,533.0,37.5,1.6,20.15,119.0,228.32,165.78
2018,11,6,16,30,441.0,32.0,1.7,19.2,76.0,168.59,110.37
2018,11,6,16,45,273.0,21.5,1.8,18.3,44.0,88.54,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.4,12.0,27.27,0.0
2018,11,6,17,15,52.5,5.5,2.0,16.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
