Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,14,0,824.0,63.0,0.6,16.9,390.0,668.05,522.11
2018,12,7,14,15,803.0,61.5,0.6,16.75,359.5,626.29,493.35
2018,12,7,14,30,782.0,60.0,0.6,16.6,329.0,583.25,461.58
2018,12,7,14,45,752.0,57.0,0.6,16.5,293.5,532.08,422.66
2018,12,7,15,0,722.0,54.0,0.6,16.4,258.0,480.99,382.52
2018,12,7,15,15,678.0,50.5,0.6,16.4,219.5,422.58,335.17
2018,12,7,15,30,634.0,47.0,0.6,16.4,181.0,366.18,287.76
2018,12,7,15,45,564.5,41.5,0.6,15.65,141.5,299.35,231.57
2018,12,7,16,0,495.0,36.0,0.6,14.9,102.0,241.68,180.68
2018,12,7,16,15,361.0,28.5,0.6,14.6,67.0,164.38,108.69
2018,12,7,16,30,227.0,21.0,0.6,14.3,32.0,91.45,0.0
2018,12,7,16,45,113.5,10.5,0.6,14.05,16.0,34.4,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,15,98.0,10.0,2.35,7.45,14.0,29.84,0.0
2018,12,8,7,30,196.0,20.0,2.4,7.9,28.0,69.63,0.0
2018,12,8,7,45,325.5,29.0,2.5,8.35,61.5,149.69,96.05
2018,12,8,8,0,455.0,38.0,2.6,8.8,95.0,225.04,172.93
2018,12,8,8,15,529.0,44.0,2.6,9.2,134.0,286.16,229.65
2018,12,8,8,30,603.0,50.0,2.6,9.6,173.0,353.4,289.87
2018,12,8,8,45,651.0,53.5,2.6,10.0,211.5,407.03,337.82
2018,12,8,9,0,699.0,57.0,2.6,10.4,250.0,466.58,388.99
2018,12,8,9,15,733.5,59.5,2.6,10.95,286.0,519.0,432.6
2018,12,8,9,30,768.0,62.0,2.6,11.5,322.0,571.9,475.17
2018,12,8,9,45,795.5,62.5,2.65,12.1,354.0,617.83,511.17
2018,12,8,10,0,823.0,63.0,2.7,12.7,386.0,662.92,544.48
2018,12,8,10,15,837.0,65.0,2.65,13.15,411.5,698.97,569.66
2018,12,8,10,30,851.0,67.0,2.6,13.6,437.0,732.84,592.85
2018,12,8,10,45,860.0,68.0,2.6,14.05,455.5,752.89,605.8
2018,12,8,11,0,869.0,69.0,2.6,14.5,474.0,776.2,621.2
2018,12,8,11,15,874.0,69.5,2.55,14.7,485.0,792.74,631.81
2018,12,8,11,30,879.0,70.0,2.5,14.9,496.0,806.11,640.19
2018,12,8,11,45,803.5,88.5,2.4,15.15,480.5,779.56,619.28
2018,12,8,12,0,728.0,107.0,2.3,15.4,465.0,746.09,593.79
2018,12,8,12,15,801.5,89.5,2.25,15.5,481.0,779.68,618.01
2018,12,8,12,30,875.0,72.0,2.2,15.6,497.0,806.58,636.66
2018,12,8,12,45,865.5,73.0,2.1,15.65,485.5,798.85,630.23
2018,12,8,13,0,856.0,74.0,2.0,15.7,474.0,781.14,617.08
2018,12,8,13,15,847.0,72.5,1.95,15.7,456.0,757.74,600.51
2018,12,8,13,30,838.0,71.0,1.9,15.7,438.0,731.53,581.93
2018,12,8,13,45,823.5,69.5,1.85,15.7,413.5,698.68,558.43
2018,12,8,14,0,809.0,68.0,1.8,15.7,389.0,663.68,533.17
2018,12,8,14,15,788.5,66.0,1.75,15.55,358.5,622.13,502.67
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,579.31,469.44
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,528.07,428.56
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,476.99,386.71
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,418.11,337.64
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,364.67,291.3
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,298.27,234.44
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,237.59,180.41
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,156.79,105.18
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,81.57,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,30.42,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,9.11,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,19.88,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,47.74,27.2
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,69.96,51.64
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,93.74,73.68
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,119.41,97.08
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,103.31,84.4
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,91.59,74.64
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,130.39,108.66
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,171.26,144.05
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,168.86,141.39
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,155.29,129.22
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,193.6,161.66
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,223.24,186.43
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,259.75,215.97
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,284.36,235.48
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,198.65,163.85
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,109.39,87.99
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,99.36,79.53
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,89.39,70.97
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,100.3,80.45
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,116.91,94.69
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,148.57,121.67
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,180.78,148.89
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,203.19,168.3
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,235.94,196.05
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,371.89,312.58
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,476.29,399.5
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,426.08,357.05
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,385.53,322.65
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,308.02,258.15
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,247.23,206.36
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,226.86,188.3
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,205.16,168.18
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,144.39,115.36
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,85.35,64.54
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,50.44,32.21
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,13.26,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,6.78,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.81,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,7.88,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,24.17,10.68
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,47.63,33.51
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,47.3,34.6
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,47.28,35.1
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,62.36,48.29
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,77.57,61.46
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,70.22,55.11
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,63.62,49.36
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,74.72,58.7
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,85.86,67.97
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,114.33,91.89
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,143.58,116.14
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,149.99,121.04
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,156.44,126.01
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,166.65,134.36
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,177.07,142.85
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,228.31,185.17
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,269.96,219.03
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,486.31,396.9
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,666.4,536.22
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,728.05,579.69
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,780.92,617.11
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,758.94,602.08
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,734.06,585.56
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,702.56,563.51
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,668.75,539.51
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,634.04,514.32
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,592.32,481.82
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,542.77,442.17
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,493.05,401.2
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,434.89,352.27
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,378.57,303.25
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,311.52,245.17
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,249.59,189.5
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,173.16,116.51
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,97.82,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,36.96,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,9.05,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,77.04,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,158.23,91.2
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,235.57,177.63
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,296.73,234.94
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,363.15,294.15
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,324.41,267.35
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,260.85,216.96
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,237.13,197.43
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,196.69,162.57
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,232.89,192.58
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,260.76,215.11
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,285.82,235.12
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,311.19,255.15
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,351.2,287.51
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,392.44,320.3
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,492.34,400.81
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,596.63,482.03
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,714.08,570.53
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,811.51,640.19
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,808.34,637.17
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,801.81,632.87
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,789.93,624.85
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,774.82,614.61
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,751.94,599.31
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,726.26,581.88
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,691.06,556.99
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,648.35,526.15
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,576.77,471.29
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,511.47,419.19
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,469.83,385.54
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,427.47,350.2
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,399.25,324.96
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,365.31,293.54
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,299.39,236.07
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,242.59,184.52
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,163.49,110.27
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,89.3,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,33.49,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,52.93,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,113.6,61.82
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,170.26,128.52
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,234.96,187.47
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,308.37,252.65
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,387.96,322.31
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,473.14,395.35
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,526.1,440.09
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,579.44,483.77
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,624.36,519.6
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,662.79,548.31
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,699.49,574.84
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,734.11,599.41
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,762.83,619.26
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,788.85,636.97
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,807.81,649.63
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,823.53,659.98
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,831.35,664.61
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,835.67,666.87
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,833.09,664.87
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,826.99,660.5
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,807.84,646.42
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,785.61,630.24
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,733.35,591.57
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,673.49,546.97
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,645.81,526.7
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,615.73,504.22
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,558.98,459.11
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,500.9,412.03
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,471.42,387.69
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,439.39,360.24
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,408.54,332.76
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,377.52,303.44
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,315.17,248.78
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,257.0,195.78
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,173.13,117.31
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,92.72,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,34.83,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,69.75,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,147.86,76.9
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,224.21,168.3
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,286.57,227.65
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,354.81,289.4
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,412.5,341.26
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,472.54,393.42
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,523.69,436.74
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,574.98,478.77
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,619.49,514.09
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,657.38,542.33
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,693.24,568.33
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,727.01,592.41
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,753.6,610.63
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,777.4,626.68
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,795.05,638.5
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,809.49,648.03
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,818.17,653.44
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,823.42,656.49
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,821.14,654.57
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,815.4,650.33
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,801.24,639.68
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,783.87,626.85
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,762.04,611.15
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,737.35,593.36
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,705.68,570.19
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,677.29,549.38
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,635.69,518.26
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,592.74,484.11
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,541.84,443.13
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,490.95,401.03
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,432.29,351.43
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,375.55,301.89
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,308.08,243.46
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,250.14,191.04
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,169.52,115.41
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,94.01,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,35.31,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,5.72,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,11.12,0.61
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,16.69,7.9
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,23.66,14.23
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,30.63,20.4
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,31.09,20.95
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,31.55,21.41
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,24.11,15.05
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,16.69,8.67
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,24.12,15.01
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,31.56,21.32
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,52.06,38.69
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,72.61,55.98
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,143.8,116.38
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,214.58,175.43
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,383.77,318.51
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,547.08,451.94
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,670.67,550.93
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,782.39,636.0
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,655.13,537.62
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,515.4,424.8
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,343.13,283.78
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,156.11,125.58
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,122.38,97.63
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,89.66,70.12
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,118.11,94.7
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,140.97,114.4
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,123.45,99.74
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,106.19,85.23
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,176.18,145.71
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,239.82,198.88
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,228.43,187.97
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,215.27,174.92
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,166.16,131.86
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,121.13,92.03
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,69.43,45.56
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,19.89,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,7.56,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,11.77,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,18.53,3.96
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,23.91,13.7
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,32.45,21.63
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,41.1,29.34
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,91.74,72.89
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,152.01,124.54
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,135.89,110.79
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,118.12,95.2
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,109.74,87.83
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,101.12,80.14
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,131.4,105.66
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,171.41,138.84
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,162.9,131.08
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,162.74,130.26
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,175.32,140.64
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,188.19,151.19
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,223.41,180.09
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,248.29,200.39
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,339.15,275.07
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,429.69,347.33
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,348.21,281.77
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,268.69,217.3
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,221.36,178.66
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,166.26,133.15
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,133.54,106.28
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,101.8,79.9
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,101.06,79.76
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,104.64,83.08
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,100.74,79.8
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,97.05,76.6
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,65.83,50.11
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,40.89,28.85
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,32.5,21.64
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,24.13,14.31
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,16.23,6.78
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,8.34,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,4.29,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,5.51,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,8.54,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,11.11,3.27
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,14.82,6.74
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,18.54,10.06
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,20.39,11.76
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,22.25,13.4
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,26.44,17.0
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,30.63,20.57
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,29.7,19.75
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,28.77,18.93
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,37.62,26.41
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,46.47,33.86
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,61.4,46.39
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,76.4,58.92
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,62.34,47.06
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,48.35,35.26
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,59.54,44.66
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,70.75,54.04
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,60.48,45.43
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,50.21,36.82
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,45.08,32.52
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,39.96,28.23
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,38.09,26.67
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,36.23,25.12
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,33.43,22.79
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,30.64,20.45
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,22.26,13.35
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,13.9,6.23
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,20.86,12.19
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,27.83,18.13
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,27.83,18.08
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,27.83,17.96
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,22.26,13.08
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,16.68,8.15
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,11.58,3.23
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,6.48,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,27.54,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,46.12,13.91
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,60.64,42.5
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,128.12,99.65
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,210.61,169.65
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,215.15,175.79
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,223.69,184.07
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,315.71,261.13
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,407.98,336.33
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,523.37,428.15
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,640.2,517.33
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,676.48,542.01
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,704.82,561.32
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,731.76,579.99
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,756.03,596.66
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,774.05,608.47
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,788.99,618.17
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,759.19,596.83
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,722.19,570.67
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,591.16,472.93
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,452.68,364.26
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,367.91,297.63
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,285.26,230.66
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,268.25,217.61
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,251.3,204.24
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,264.29,215.77
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,264.12,216.55
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,240.79,198.03
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,216.83,178.77
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,202.68,166.67
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,189.7,155.29
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,172.53,140.33
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,155.3,124.86
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,123.36,97.1
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,93.09,70.38
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,61.39,40.9
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,28.75,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,11.67,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
