Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,7,15,33.5,5.5,1.7,10.6,6.5,0.0,0.0
2018,12,18,7,30,67.0,11.0,1.7,11.0,13.0,26.46,0.0
2018,12,18,7,45,202.0,23.5,1.65,11.45,42.0,96.01,29.18
2018,12,18,8,0,337.0,36.0,1.6,11.9,71.0,172.65,125.15
2018,12,18,8,15,469.0,39.0,1.65,12.25,112.0,246.33,191.72
2018,12,18,8,30,601.0,42.0,1.7,12.6,153.0,328.32,262.76
2018,12,18,8,45,652.0,46.0,1.8,12.95,191.5,386.53,314.23
2018,12,18,9,0,703.0,50.0,1.9,13.3,230.0,447.62,366.6
2018,12,18,9,15,731.0,53.5,1.85,13.6,265.0,497.39,408.07
2018,12,18,9,30,759.0,57.0,1.8,13.9,300.0,547.31,448.17
2018,12,18,9,45,614.5,86.0,1.75,14.15,295.5,519.11,425.09
2018,12,18,10,0,470.0,115.0,1.7,14.4,291.0,470.56,385.78
2018,12,18,10,15,470.5,125.0,1.65,14.65,311.5,496.88,406.08
2018,12,18,10,30,471.0,135.0,1.6,14.9,332.0,521.61,424.15
2018,12,18,10,45,602.5,113.5,1.55,15.15,378.0,612.2,494.0
2018,12,18,11,0,734.0,92.0,1.5,15.4,424.0,700.15,557.33
2018,12,18,11,15,795.5,80.5,1.45,15.55,449.0,742.29,585.66
2018,12,18,11,30,857.0,69.0,1.4,15.7,474.0,779.49,610.51
2018,12,18,11,45,860.5,69.0,1.4,15.9,479.5,788.56,615.79
2018,12,18,12,0,864.0,69.0,1.4,16.1,485.0,794.39,619.21
2018,12,18,12,15,863.0,68.5,1.4,16.2,482.5,792.63,617.69
2018,12,18,12,30,862.0,68.0,1.4,16.3,480.0,787.58,614.06
2018,12,18,12,45,859.0,66.5,1.4,16.4,470.5,776.38,606.26
2018,12,18,13,0,856.0,65.0,1.4,16.5,461.0,761.99,596.36
2018,12,18,13,15,769.0,81.0,1.45,16.5,427.0,707.77,558.65
2018,12,18,13,30,682.0,97.0,1.5,16.5,393.0,650.24,518.19
2018,12,18,13,45,547.0,113.0,1.5,16.55,342.5,554.03,445.75
2018,12,18,14,0,412.0,129.0,1.5,16.6,292.0,458.0,371.11
2018,12,18,14,15,262.0,128.0,1.5,16.45,229.0,331.29,270.66
2018,12,18,14,30,112.0,127.0,1.5,16.3,166.0,215.99,175.96
2018,12,18,14,45,153.5,109.5,1.5,16.2,156.5,216.79,177.65
2018,12,18,15,0,195.0,92.0,1.5,16.1,147.0,222.96,182.61
2018,12,18,15,15,252.5,75.5,1.5,16.1,136.0,235.32,191.76
2018,12,18,15,30,310.0,59.0,1.5,16.1,125.0,231.5,186.51
2018,12,18,15,45,404.0,47.5,1.3,15.25,115.0,247.14,195.24
2018,12,18,16,0,498.0,36.0,1.1,14.4,105.0,249.53,189.88
2018,12,18,16,15,365.5,29.0,1.15,14.05,70.0,171.82,118.7
2018,12,18,16,30,233.0,22.0,1.2,13.7,35.0,99.16,0.0
2018,12,18,16,45,116.5,11.0,1.25,13.4,17.5,37.16,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,5.0,1.0,11.4,6.0,0.0,0.0
2018,12,19,7,30,90.0,10.0,1.0,11.7,12.0,30.83,0.0
2018,12,19,7,45,61.5,16.0,0.95,12.0,18.5,39.32,6.9
2018,12,19,8,0,33.0,22.0,0.9,12.3,25.0,36.34,22.84
2018,12,19,8,15,22.5,31.5,0.95,12.65,34.0,39.47,27.27
2018,12,19,8,30,12.0,41.0,1.0,13.0,43.0,45.6,33.12
2018,12,19,8,45,14.0,52.5,1.1,13.35,55.5,59.08,44.93
2018,12,19,9,0,16.0,64.0,1.2,13.7,68.0,72.74,56.76
2018,12,19,9,15,20.5,83.0,1.3,14.1,89.0,96.74,77.17
2018,12,19,9,30,25.0,102.0,1.4,14.5,110.0,121.28,97.77
2018,12,19,9,45,28.5,118.5,1.5,14.85,128.5,142.65,115.47
2018,12,19,10,0,32.0,135.0,1.6,15.2,147.0,164.36,133.24
2018,12,19,10,15,40.0,136.5,1.65,15.45,152.5,171.42,139.03
2018,12,19,10,30,48.0,138.0,1.7,15.7,158.0,179.1,145.35
2018,12,19,10,45,76.0,155.0,1.75,16.0,188.5,220.64,179.69
2018,12,19,11,0,104.0,172.0,1.8,16.3,219.0,275.24,223.83
2018,12,19,11,15,130.0,179.0,1.85,16.45,239.5,305.41,248.15
2018,12,19,11,30,156.0,186.0,1.9,16.6,260.0,335.9,272.64
2018,12,19,11,45,152.5,191.5,1.9,16.75,264.5,340.76,275.92
2018,12,19,12,0,149.0,197.0,1.9,16.9,269.0,345.13,278.95
2018,12,19,12,15,98.5,194.5,1.85,17.0,242.0,288.35,232.63
2018,12,19,12,30,48.0,192.0,1.8,17.1,215.0,244.35,196.1
2018,12,19,12,45,49.0,187.0,1.75,17.15,210.0,239.06,192.09
2018,12,19,13,0,50.0,182.0,1.7,17.2,205.0,233.76,187.94
2018,12,19,13,15,84.5,178.0,1.65,17.2,215.5,255.52,206.56
2018,12,19,13,30,119.0,174.0,1.6,17.2,226.0,287.56,232.95
2018,12,19,13,45,192.5,163.5,1.55,17.2,242.0,326.38,265.49
2018,12,19,14,0,266.0,153.0,1.5,17.2,258.0,372.36,302.75
2018,12,19,14,15,417.5,119.5,1.4,17.05,270.0,438.17,356.09
2018,12,19,14,30,569.0,86.0,1.3,16.9,282.0,486.44,394.04
2018,12,19,14,45,648.0,70.5,1.2,16.75,272.0,494.72,399.13
2018,12,19,15,0,727.0,55.0,1.1,16.6,262.0,492.16,395.12
2018,12,19,15,15,684.5,51.5,1.1,16.6,224.0,434.76,347.77
2018,12,19,15,30,642.0,48.0,1.1,16.6,186.0,379.1,300.65
2018,12,19,15,45,576.5,43.0,0.95,15.9,147.5,313.97,245.03
2018,12,19,16,0,511.0,38.0,0.8,15.2,109.0,257.58,194.77
2018,12,19,16,15,376.5,30.0,0.8,15.0,72.5,177.14,122.36
2018,12,19,16,30,242.0,22.0,0.8,14.8,36.0,102.41,4.83
2018,12,19,16,45,121.0,11.0,0.8,14.55,18.0,38.38,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,7,15,25.0,5.0,2.3,8.9,5.5,0.0,0.0
2018,12,20,7,30,50.0,10.0,2.3,9.0,11.0,21.28,0.0
2018,12,20,7,45,30.5,21.5,2.3,9.1,22.5,34.52,3.82
2018,12,20,8,0,11.0,33.0,2.3,9.2,34.0,39.24,25.66
2018,12,20,8,15,30.5,50.5,2.3,9.35,55.5,66.97,50.64
2018,12,20,8,30,50.0,68.0,2.3,9.5,77.0,96.18,76.51
2018,12,20,8,45,37.0,66.0,2.25,9.65,73.5,86.27,68.96
2018,12,20,9,0,24.0,64.0,2.2,9.8,70.0,76.99,61.36
2018,12,20,9,15,32.0,79.0,2.1,10.05,88.5,98.64,80.26
2018,12,20,9,30,40.0,94.0,2.0,10.3,107.0,120.96,99.5
2018,12,20,9,45,41.0,109.5,1.95,10.5,124.0,139.98,115.58
2018,12,20,10,0,42.0,125.0,1.9,10.7,141.0,159.11,131.54
2018,12,20,10,15,29.5,135.5,1.8,10.9,147.0,162.83,134.01
2018,12,20,10,30,17.0,146.0,1.7,11.1,153.0,156.99,128.45
2018,12,20,10,45,22.5,158.0,1.6,11.3,168.0,174.08,142.59
2018,12,20,11,0,28.0,170.0,1.5,11.5,183.0,202.16,165.58
2018,12,20,11,15,22.5,171.5,1.45,11.6,182.0,188.64,153.98
2018,12,20,11,30,17.0,173.0,1.4,11.7,181.0,185.74,151.25
2018,12,20,11,45,19.5,176.0,1.4,11.8,185.5,190.95,155.52
2018,12,20,12,0,22.0,179.0,1.4,11.9,190.0,196.27,159.85
2018,12,20,12,15,22.0,176.0,1.4,12.0,187.0,192.91,157.04
2018,12,20,12,30,22.0,173.0,1.4,12.1,184.0,189.63,154.34
2018,12,20,12,45,15.5,167.0,1.4,12.2,174.5,177.87,144.46
2018,12,20,13,0,9.0,161.0,1.4,12.3,165.0,166.32,134.78
2018,12,20,13,15,11.5,158.0,1.45,12.3,163.0,165.32,134.21
2018,12,20,13,30,14.0,155.0,1.5,12.3,161.0,164.34,133.65
2018,12,20,13,45,7.5,137.5,1.5,12.3,140.5,140.65,113.9
2018,12,20,14,0,1.0,120.0,1.5,12.3,120.0,117.51,94.52
2018,12,20,14,15,11.5,117.5,1.5,12.25,121.5,122.7,99.38
2018,12,20,14,30,22.0,115.0,1.5,12.2,123.0,134.33,109.5
2018,12,20,14,45,26.5,110.5,1.45,12.15,119.0,132.57,108.08
2018,12,20,15,0,31.0,106.0,1.4,12.1,115.0,130.85,106.56
2018,12,20,15,15,24.0,91.0,1.4,12.1,97.5,109.74,88.39
2018,12,20,15,30,17.0,76.0,1.4,12.1,80.0,84.37,66.47
2018,12,20,15,45,10.0,61.0,1.35,11.75,63.0,65.43,49.94
2018,12,20,16,0,3.0,46.0,1.3,11.4,46.0,47.1,33.82
2018,12,20,16,15,17.5,31.5,1.3,11.35,32.5,39.53,25.32
2018,12,20,16,30,32.0,17.0,1.3,11.3,19.0,28.64,0.0
2018,12,20,16,45,32.0,10.5,1.3,11.2,11.0,17.44,0.0
2018,12,20,17,0,32.0,4.0,1.3,11.1,3.0,0.0,0.0
2018,12,20,17,15,16.0,2.0,1.3,11.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,7,15,78.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,12,21,7,30,156.0,14.0,1.4,11.8,17.0,49.74,0.0
2018,12,21,7,45,291.0,22.0,1.5,11.95,45.0,117.68,17.71
2018,12,21,8,0,426.0,30.0,1.6,12.1,73.0,194.91,138.42
2018,12,21,8,15,376.5,33.0,1.7,12.3,84.0,200.94,155.56
2018,12,21,8,30,327.0,36.0,1.8,12.5,95.0,201.18,161.4
2018,12,21,8,45,164.0,46.0,1.9,12.7,75.5,145.24,118.05
2018,12,21,9,0,1.0,56.0,2.0,12.9,56.0,52.85,39.71
2018,12,21,9,15,2.0,63.0,2.0,13.1,63.5,60.11,46.07
2018,12,21,9,30,3.0,70.0,2.0,13.3,71.0,67.51,52.38
2018,12,21,9,45,1.5,86.0,2.05,13.55,86.5,82.77,65.21
2018,12,21,10,0,0.0,102.0,2.1,13.8,102.0,98.12,77.97
2018,12,21,10,15,4.5,120.5,2.1,14.0,122.5,120.5,96.69
2018,12,21,10,30,9.0,139.0,2.1,14.2,143.0,143.39,115.64
2018,12,21,10,45,11.5,136.0,2.1,14.45,141.0,141.51,113.91
2018,12,21,11,0,14.0,133.0,2.1,14.7,139.0,139.95,112.51
2018,12,21,11,15,16.5,141.5,2.1,14.85,149.0,150.92,121.5
2018,12,21,11,30,19.0,150.0,2.1,15.0,159.0,162.01,130.53
2018,12,21,11,45,60.5,176.5,2.05,15.2,205.5,235.67,191.73
2018,12,21,12,0,102.0,203.0,2.0,15.4,252.0,301.68,245.32
2018,12,21,12,15,186.0,200.0,2.05,15.45,289.0,378.83,308.48
2018,12,21,12,30,270.0,197.0,2.1,15.5,326.0,455.56,369.93
2018,12,21,12,45,371.5,173.0,2.1,15.6,347.0,505.3,410.47
2018,12,21,13,0,473.0,149.0,2.1,15.7,368.0,566.26,458.67
2018,12,21,13,15,439.0,150.5,2.1,15.7,348.0,534.26,433.32
2018,12,21,13,30,405.0,152.0,2.1,15.7,328.0,501.68,407.98
2018,12,21,13,45,459.0,134.0,2.05,15.65,323.5,510.46,416.14
2018,12,21,14,0,513.0,116.0,2.0,15.6,319.0,514.74,420.28
2018,12,21,14,15,479.5,110.5,1.95,15.45,289.0,470.13,385.06
2018,12,21,14,30,446.0,105.0,1.9,15.3,259.0,426.05,349.97
2018,12,21,14,45,499.0,86.5,1.9,15.15,242.5,424.28,348.72
2018,12,21,15,0,552.0,68.0,1.9,15.0,226.0,412.94,338.82
2018,12,21,15,15,529.0,63.5,1.9,15.0,197.5,371.8,303.43
2018,12,21,15,30,506.0,59.0,1.9,15.0,169.0,331.13,267.43
2018,12,21,15,45,429.5,49.5,1.8,13.95,129.5,262.42,208.91
2018,12,21,16,0,353.0,40.0,1.7,12.9,90.0,200.2,154.68
2018,12,21,16,15,303.0,32.5,1.75,12.6,65.0,156.17,110.84
2018,12,21,16,30,253.0,25.0,1.8,12.3,40.0,109.44,18.19
2018,12,21,16,45,145.5,15.0,1.85,12.05,22.0,48.32,0.0
2018,12,21,17,0,38.0,5.0,1.9,11.8,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,1.95,11.65,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.5,1.7,7.2,6.5,0.0,0.0
2018,12,22,7,30,102.0,11.0,1.7,7.6,13.0,34.12,0.0
2018,12,22,7,45,183.0,22.0,1.7,8.0,36.0,86.22,7.04
2018,12,22,8,0,264.0,33.0,1.7,8.4,59.0,142.78,102.35
2018,12,22,8,15,304.5,44.5,1.75,8.8,88.5,184.1,144.55
2018,12,22,8,30,345.0,56.0,1.8,9.2,118.0,229.95,186.75
2018,12,22,8,45,347.5,69.0,1.85,9.55,144.0,262.73,217.29
2018,12,22,9,0,350.0,82.0,1.9,9.9,170.0,295.0,246.29
2018,12,22,9,15,380.5,92.5,1.9,10.2,201.5,339.52,284.52
2018,12,22,9,30,411.0,103.0,1.9,10.5,233.0,385.52,322.93
2018,12,22,9,45,438.5,110.0,1.85,10.75,261.5,426.56,356.43
2018,12,22,10,0,466.0,117.0,1.8,11.0,290.0,468.16,389.59
2018,12,22,10,15,500.0,119.5,1.7,11.3,317.0,509.18,421.44
2018,12,22,10,30,534.0,122.0,1.6,11.6,344.0,550.37,452.66
2018,12,22,10,45,550.0,125.0,1.5,11.85,363.0,578.4,472.95
2018,12,22,11,0,566.0,128.0,1.4,12.1,382.0,610.49,495.79
2018,12,22,11,15,496.0,147.5,1.35,12.45,375.0,582.31,471.79
2018,12,22,11,30,426.0,167.0,1.3,12.8,368.0,555.32,449.0
2018,12,22,11,45,370.5,181.5,1.25,13.15,358.0,517.58,418.67
2018,12,22,12,0,315.0,196.0,1.2,13.5,348.0,491.79,397.04
2018,12,22,12,15,349.0,189.0,1.15,13.75,356.5,510.83,411.94
2018,12,22,12,30,383.0,182.0,1.1,14.0,365.0,528.45,425.23
2018,12,22,12,45,290.0,183.0,1.05,14.25,320.0,452.49,365.0
2018,12,22,13,0,197.0,184.0,1.0,14.5,275.0,364.36,295.2
2018,12,22,13,15,104.0,170.5,0.95,14.5,218.5,273.38,221.8
2018,12,22,13,30,11.0,157.0,0.9,14.5,162.0,164.28,131.64
2018,12,22,13,45,36.0,157.0,0.9,14.45,171.5,193.08,156.5
2018,12,22,14,0,61.0,157.0,0.9,14.4,181.0,211.21,171.97
2018,12,22,14,15,50.5,144.5,0.9,14.35,163.5,188.58,153.34
2018,12,22,14,30,40.0,132.0,0.9,14.3,146.0,166.62,135.27
2018,12,22,14,45,107.0,118.5,0.9,14.3,150.5,200.27,164.22
2018,12,22,15,0,174.0,105.0,0.9,14.3,155.0,228.21,187.27
2018,12,22,15,15,200.5,92.0,0.9,14.3,142.0,220.05,179.65
2018,12,22,15,30,227.0,79.0,0.9,14.3,129.0,209.27,169.21
2018,12,22,15,45,187.5,65.5,0.9,13.65,101.0,166.18,132.05
2018,12,22,16,0,148.0,52.0,0.9,13.0,73.0,126.68,97.47
2018,12,22,16,15,125.5,37.5,0.9,12.85,51.0,95.43,67.34
2018,12,22,16,30,103.0,23.0,0.9,12.7,29.0,65.67,12.67
2018,12,22,16,45,75.5,14.5,0.9,12.55,17.0,31.6,0.0
2018,12,22,17,0,48.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.0,0.95,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.5,1.3,9.65,2.5,0.0,0.0
2018,12,23,7,30,0.0,5.0,1.2,9.9,5.0,4.77,0.0
2018,12,23,7,45,0.0,16.5,1.1,10.15,16.5,15.32,0.0
2018,12,23,8,0,0.0,28.0,1.0,10.4,28.0,26.91,15.62
2018,12,23,8,15,22.0,44.0,0.95,10.7,48.0,55.1,40.44
2018,12,23,8,30,44.0,60.0,0.9,11.0,68.0,83.04,64.89
2018,12,23,8,45,102.5,74.0,0.85,11.35,98.0,134.62,109.31
2018,12,23,9,0,161.0,88.0,0.8,11.7,128.0,193.49,159.46
2018,12,23,9,15,92.0,97.0,0.9,12.15,120.5,162.23,133.31
2018,12,23,9,30,23.0,106.0,1.0,12.6,113.0,125.0,101.27
2018,12,23,9,45,39.5,121.0,1.1,13.1,135.0,152.83,124.83
2018,12,23,10,0,56.0,136.0,1.2,13.6,157.0,181.83,148.91
2018,12,23,10,15,119.0,153.0,1.3,13.9,201.5,257.63,212.01
2018,12,23,10,30,182.0,170.0,1.4,14.2,246.0,326.76,268.31
2018,12,23,10,45,273.0,161.5,1.45,14.5,281.5,400.2,327.7
2018,12,23,11,0,364.0,153.0,1.5,14.8,317.0,478.77,389.63
2018,12,23,11,15,383.0,157.5,1.45,14.95,334.0,504.99,408.79
2018,12,23,11,30,402.0,162.0,1.4,15.1,351.0,530.21,427.37
2018,12,23,11,45,356.5,172.0,1.4,15.2,341.5,494.62,399.18
2018,12,23,12,0,311.0,182.0,1.4,15.3,332.0,471.39,380.4
2018,12,23,12,15,322.5,182.0,1.4,15.4,337.0,480.8,387.86
2018,12,23,12,30,334.0,182.0,1.4,15.5,342.0,488.97,394.11
2018,12,23,12,45,231.0,182.0,1.35,15.55,291.5,404.16,326.52
2018,12,23,13,0,128.0,182.0,1.3,15.6,241.0,307.53,248.91
2018,12,23,13,15,76.5,171.5,1.3,15.55,206.5,241.49,195.66
2018,12,23,13,30,25.0,161.0,1.3,15.5,172.0,179.32,144.26
2018,12,23,13,45,43.0,139.0,1.3,15.5,156.5,176.62,143.04
2018,12,23,14,0,61.0,117.0,1.3,15.5,141.0,163.39,132.94
2018,12,23,14,15,55.0,109.0,1.25,15.4,129.5,149.14,121.14
2018,12,23,14,30,49.0,101.0,1.2,15.3,118.0,135.2,109.5
2018,12,23,14,45,25.0,84.5,1.15,15.15,93.0,100.83,80.35
2018,12,23,15,0,1.0,68.0,1.1,15.0,68.0,64.71,49.53
2018,12,23,15,15,0.5,51.0,1.1,15.0,51.0,47.67,35.05
2018,12,23,15,30,0.0,34.0,1.1,15.0,34.0,31.56,21.25
2018,12,23,15,45,17.5,26.5,0.95,14.25,29.0,32.62,22.01
2018,12,23,16,0,35.0,19.0,0.8,13.5,24.0,34.05,22.58
2018,12,23,16,15,74.5,15.5,0.75,13.35,21.5,52.39,34.84
2018,12,23,16,30,114.0,12.0,0.7,13.2,19.0,56.27,12.72
2018,12,23,16,45,83.0,9.5,0.7,13.0,12.0,28.75,0.0
2018,12,23,17,0,52.0,7.0,0.7,12.8,5.0,0.0,0.0
2018,12,23,17,15,26.0,3.5,0.65,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.05,11.05,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.4,1.0,0.95,0.0
2018,12,24,7,45,10.5,7.5,2.15,11.7,8.5,10.76,0.0
2018,12,24,8,0,21.0,14.0,2.2,12.0,16.0,22.27,11.4
2018,12,24,8,15,70.0,20.0,2.3,12.3,31.5,52.64,37.63
2018,12,24,8,30,119.0,26.0,2.4,12.6,47.0,90.97,71.04
2018,12,24,8,45,108.5,23.5,2.45,12.85,46.0,86.92,69.02
2018,12,24,9,0,98.0,21.0,2.5,13.1,45.0,82.04,65.75
2018,12,24,9,15,74.5,48.5,2.55,13.45,68.5,94.32,76.32
2018,12,24,9,30,51.0,76.0,2.6,13.8,92.0,106.89,86.66
2018,12,24,9,45,25.5,85.0,2.65,14.1,93.0,101.78,81.73
2018,12,24,10,0,0.0,94.0,2.7,14.4,94.0,89.69,70.7
2018,12,24,10,15,67.5,99.0,2.8,14.65,127.0,156.32,128.4
2018,12,24,10,30,135.0,104.0,2.9,14.9,160.0,223.21,185.33
2018,12,24,10,45,135.0,95.0,3.05,15.15,153.5,215.23,178.62
2018,12,24,11,0,135.0,86.0,3.2,15.4,147.0,206.88,171.78
2018,12,24,11,15,67.5,79.0,3.3,15.45,109.5,138.51,113.15
2018,12,24,11,30,0.0,72.0,3.4,15.5,72.0,67.01,50.95
2018,12,24,11,45,0.0,54.0,3.45,15.5,54.0,50.21,36.86
2018,12,24,12,0,0.0,36.0,3.5,15.5,36.0,33.45,22.71
2018,12,24,12,15,0.0,35.0,3.55,15.4,35.0,32.52,21.94
2018,12,24,12,30,0.0,34.0,3.6,15.3,34.0,31.58,21.16
2018,12,24,12,45,0.0,37.5,3.65,15.15,37.5,34.84,23.95
2018,12,24,13,0,0.0,41.0,3.7,15.0,41.0,38.1,26.74
2018,12,24,13,15,0.0,40.0,3.65,14.95,40.0,37.16,25.98
2018,12,24,13,30,0.0,39.0,3.6,14.9,39.0,36.23,25.22
2018,12,24,13,45,0.0,40.0,3.6,14.8,40.0,37.15,26.06
2018,12,24,14,0,0.0,41.0,3.6,14.7,41.0,38.08,26.89
2018,12,24,14,15,52.5,56.0,3.55,14.7,74.5,95.68,77.36
2018,12,24,14,30,105.0,71.0,3.5,14.7,108.0,153.33,126.89
2018,12,24,14,45,70.0,82.0,3.5,14.65,105.5,133.29,108.96
2018,12,24,15,0,35.0,93.0,3.5,14.6,103.0,116.91,94.28
2018,12,24,15,15,45.0,83.5,3.5,14.6,94.5,111.27,89.37
2018,12,24,15,30,55.0,74.0,3.5,14.6,86.0,104.92,83.47
2018,12,24,15,45,76.0,60.0,3.8,14.45,73.0,103.08,80.92
2018,12,24,16,0,97.0,46.0,4.1,14.3,60.0,98.57,75.23
2018,12,24,16,15,97.5,33.0,4.2,14.15,43.0,79.21,55.61
2018,12,24,16,30,98.0,20.0,4.3,14.0,26.0,60.97,17.4
2018,12,24,16,45,62.0,13.0,4.4,13.8,15.5,27.21,0.0
2018,12,24,17,0,26.0,6.0,4.5,13.6,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.45,13.3,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,7,15,55.0,5.0,2.9,8.4,6.0,0.0,0.0
2018,12,25,7,30,110.0,10.0,2.9,8.9,12.0,34.5,0.0
2018,12,25,7,45,278.0,19.0,2.95,9.45,41.5,108.11,0.0
2018,12,25,8,0,446.0,28.0,3.0,10.0,71.0,192.3,134.59
2018,12,25,8,15,533.0,33.5,3.05,10.35,109.5,255.7,198.72
2018,12,25,8,30,620.0,39.0,3.1,10.7,148.0,326.42,262.94
2018,12,25,8,45,675.0,42.0,3.15,11.05,187.5,385.95,316.96
2018,12,25,9,0,730.0,45.0,3.2,11.4,227.0,448.73,372.1
2018,12,25,9,15,761.5,48.0,3.2,11.8,263.5,501.09,417.07
2018,12,25,9,30,793.0,51.0,3.2,12.2,300.0,553.88,460.88
2018,12,25,9,45,811.5,54.5,3.25,12.55,332.5,599.04,497.49
2018,12,25,10,0,830.0,58.0,3.3,12.9,365.0,642.98,531.83
2018,12,25,10,15,846.5,59.5,3.4,13.2,392.0,675.89,556.1
2018,12,25,10,30,863.0,61.0,3.5,13.5,419.0,712.12,582.67
2018,12,25,10,45,876.0,62.0,3.55,13.85,440.5,742.91,604.52
2018,12,25,11,0,889.0,63.0,3.6,14.2,462.0,771.13,624.3
2018,12,25,11,15,896.5,63.5,3.65,14.4,476.0,791.59,638.59
2018,12,25,11,30,904.0,64.0,3.7,14.6,490.0,808.93,650.64
2018,12,25,11,45,907.5,63.5,3.75,14.8,496.0,818.5,657.04
2018,12,25,12,0,911.0,63.0,3.8,15.0,502.0,824.66,661.1
2018,12,25,12,15,910.0,63.5,3.8,15.15,501.0,824.97,660.9
2018,12,25,12,30,909.0,64.0,3.8,15.3,500.0,821.8,658.31
2018,12,25,12,45,905.0,64.0,3.8,15.45,491.5,812.12,651.1
2018,12,25,13,0,901.0,64.0,3.8,15.6,483.0,799.09,641.56
2018,12,25,13,15,894.0,63.5,3.8,15.65,467.5,779.83,627.75
2018,12,25,13,30,887.0,63.0,3.8,15.7,452.0,757.52,611.72
2018,12,25,13,45,874.5,62.0,3.8,15.75,429.0,727.63,589.96
2018,12,25,14,0,862.0,61.0,3.8,15.8,406.0,695.27,566.23
2018,12,25,14,15,843.5,59.5,3.7,15.65,376.5,661.27,541.06
2018,12,25,14,30,825.0,58.0,3.6,15.5,347.0,619.95,509.0
2018,12,25,14,45,798.5,55.5,3.5,15.35,312.5,571.11,469.57
2018,12,25,15,0,772.0,53.0,3.4,15.2,278.0,521.81,428.71
2018,12,25,15,15,732.0,50.0,3.4,15.2,239.5,464.57,380.26
2018,12,25,15,30,692.0,47.0,3.4,15.2,201.0,408.7,331.43
2018,12,25,15,45,630.0,42.0,3.1,14.15,161.0,342.61,273.89
2018,12,25,16,0,568.0,37.0,2.8,13.1,121.0,280.82,218.26
2018,12,25,16,15,460.5,31.5,2.75,12.6,85.0,211.81,153.87
2018,12,25,16,30,353.0,26.0,2.7,12.1,49.0,143.38,53.34
2018,12,25,16,45,211.0,17.0,2.7,11.6,27.5,67.02,0.0
2018,12,25,17,0,69.0,8.0,2.7,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.7,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,4.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,12,26,7,30,9.0,7.0,2.2,8.5,7.0,8.7,0.0
2018,12,26,7,45,46.0,21.0,2.1,8.9,25.0,37.93,0.0
2018,12,26,8,0,83.0,35.0,2.0,9.3,43.0,77.43,53.12
2018,12,26,8,15,120.0,50.0,2.2,9.85,67.5,112.49,87.0
2018,12,26,8,30,157.0,65.0,2.4,10.4,92.0,151.17,121.65
2018,12,26,8,45,183.5,79.5,2.55,10.9,119.0,187.58,154.13
2018,12,26,9,0,210.0,94.0,2.7,11.4,146.0,226.15,187.93
2018,12,26,9,15,293.0,100.0,2.85,11.75,185.0,287.64,240.9
2018,12,26,9,30,376.0,106.0,3.0,12.1,224.0,366.19,306.88
2018,12,26,9,45,450.0,105.5,3.15,12.4,261.0,426.75,357.4
2018,12,26,10,0,524.0,105.0,3.3,12.7,298.0,495.59,413.64
2018,12,26,10,15,660.0,89.0,3.3,12.95,350.5,589.38,489.23
2018,12,26,10,30,796.0,73.0,3.3,13.2,403.0,683.68,561.4
2018,12,26,10,45,843.0,68.0,3.3,13.4,433.0,731.52,596.03
2018,12,26,11,0,890.0,63.0,3.3,13.6,463.0,771.67,624.75
2018,12,26,11,15,896.0,63.5,3.2,13.75,476.5,791.09,637.47
2018,12,26,11,30,902.0,64.0,3.1,13.9,490.0,807.33,647.96
2018,12,26,11,45,903.5,65.0,3.05,14.05,496.0,817.31,654.18
2018,12,26,12,0,905.0,66.0,3.0,14.2,502.0,823.86,658.05
2018,12,26,12,15,901.5,67.0,3.1,14.3,500.5,822.89,657.63
2018,12,26,12,30,898.0,68.0,3.2,14.4,499.0,818.46,654.87
2018,12,26,12,45,888.0,69.5,3.25,14.45,489.5,806.06,646.21
2018,12,26,13,0,878.0,71.0,3.3,14.5,480.0,790.46,635.34
2018,12,26,13,15,869.0,70.5,3.35,14.5,464.0,776.5,625.87
2018,12,26,13,30,860.0,70.0,3.4,14.5,448.0,752.98,609.27
2018,12,26,13,45,845.5,69.5,3.45,14.45,425.0,722.61,587.59
2018,12,26,14,0,831.0,69.0,3.5,14.4,402.0,689.88,563.94
2018,12,26,14,15,811.5,66.5,3.4,14.2,372.5,649.2,533.65
2018,12,26,14,30,792.0,64.0,3.3,14.0,343.0,607.0,500.59
2018,12,26,14,45,675.5,70.5,3.2,13.8,292.0,517.75,428.57
2018,12,26,15,0,559.0,77.0,3.1,13.6,241.0,431.56,357.75
2018,12,26,15,15,541.5,67.5,3.1,13.6,208.5,387.34,320.01
2018,12,26,15,30,524.0,58.0,3.1,13.6,176.0,343.19,280.9
2018,12,26,15,45,516.0,50.0,3.05,12.7,147.0,305.33,246.27
2018,12,26,16,0,508.0,42.0,3.0,11.8,118.0,267.17,209.55
2018,12,26,16,15,389.0,34.5,3.05,11.5,81.5,191.01,140.32
2018,12,26,16,30,270.0,27.0,3.1,11.2,45.0,120.92,49.83
2018,12,26,16,45,164.0,17.0,3.15,10.9,25.5,56.01,0.0
2018,12,26,17,0,58.0,7.0,3.2,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.2,10.45,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.4,7.2,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.5,7.8,12.0,37.82,0.0
2018,12,27,7,45,300.5,19.0,3.6,8.35,42.0,113.0,0.0
2018,12,27,8,0,479.0,27.0,3.7,8.9,72.0,200.86,139.71
2018,12,27,8,15,564.0,31.5,3.8,9.4,110.5,263.82,205.4
2018,12,27,8,30,649.0,36.0,3.9,9.9,149.0,333.78,269.72
2018,12,27,8,45,700.0,39.0,4.0,10.45,188.5,392.54,323.59
2018,12,27,9,0,751.0,42.0,4.1,11.0,228.0,450.6,375.45
2018,12,27,9,15,781.5,45.0,4.35,11.45,265.0,502.81,421.45
2018,12,27,9,30,812.0,48.0,4.6,11.9,302.0,555.45,466.46
2018,12,27,9,45,830.0,51.5,4.8,12.35,335.0,600.77,504.24
2018,12,27,10,0,848.0,55.0,5.0,12.8,368.0,644.81,539.46
2018,12,27,10,15,865.0,56.0,5.1,13.05,395.5,683.36,568.85
2018,12,27,10,30,882.0,57.0,5.2,13.3,423.0,719.99,596.45
2018,12,27,10,45,895.5,57.5,5.3,13.6,444.5,751.16,619.47
2018,12,27,11,0,909.0,58.0,5.4,13.9,466.0,779.72,640.39
2018,12,27,11,15,915.5,58.5,5.45,14.05,480.0,799.95,655.03
2018,12,27,11,30,922.0,59.0,5.5,14.2,494.0,816.96,667.3
2018,12,27,11,45,926.0,58.5,5.5,14.3,500.5,827.31,674.5
2018,12,27,12,0,930.0,58.0,5.5,14.4,507.0,834.18,679.22
2018,12,27,12,15,929.0,58.5,5.5,14.45,506.0,834.75,679.45
2018,12,27,12,30,928.0,59.0,5.5,14.5,505.0,831.75,677.16
2018,12,27,12,45,925.5,59.0,5.5,14.55,497.5,823.37,670.96
2018,12,27,13,0,923.0,59.0,5.5,14.6,490.0,811.52,662.28
2018,12,27,13,15,916.5,58.5,5.5,14.55,474.5,792.53,648.51
2018,12,27,13,30,910.0,58.0,5.5,14.5,459.0,770.38,632.38
2018,12,27,13,45,898.0,57.0,5.5,14.45,436.0,740.51,610.26
2018,12,27,14,0,886.0,56.0,5.5,14.4,413.0,708.07,586.02
2018,12,27,14,15,869.0,54.5,5.4,14.25,383.5,669.22,556.38
2018,12,27,14,30,852.0,53.0,5.3,14.1,354.0,628.58,524.68
2018,12,27,14,45,827.5,50.5,5.25,13.95,319.5,580.53,485.04
2018,12,27,15,0,803.0,48.0,5.2,13.8,285.0,531.86,443.81
2018,12,27,15,15,765.0,45.5,5.2,13.8,246.5,479.39,398.0
2018,12,27,15,30,727.0,43.0,5.2,13.8,208.0,423.83,348.39
2018,12,27,15,45,667.0,39.0,4.85,13.0,167.5,358.21,289.81
2018,12,27,16,0,607.0,35.0,4.5,12.2,127.0,296.64,233.15
2018,12,27,16,15,505.0,30.0,4.4,11.8,90.0,223.75,165.01
2018,12,27,16,30,403.0,25.0,4.3,11.4,53.0,155.61,70.56
2018,12,27,16,45,245.5,17.0,4.2,11.0,30.0,76.25,0.0
2018,12,27,17,0,88.0,9.0,4.1,10.6,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,4.1,10.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,8.4,0.0,0.0,0.0
